Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.07,5.53
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,25.56,16.45
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,37.24,27.13
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,51.09,39.64
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,64.77,51.89
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,77.81,63.41
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,90.81,74.76
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,212.17,182.65
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,344.7,296.25
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,356.08,304.26
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,366.71,311.89
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,435.47,370.03
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,521.43,440.44
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,415.7,350.61
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,311.02,260.75
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,330.67,277.35
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,349.75,293.08
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,312.81,261.56
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,277.34,231.32
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,270.96,225.6
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,264.72,219.97
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,182.65,151.12
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,116.65,94.94
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,133.39,109.37
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,150.14,123.72
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,160.48,132.76
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,170.15,141.21
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,132.34,109.16
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,95.96,78.1
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,87.32,70.96
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,78.74,63.77
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,68.9,55.28
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,59.14,46.75
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,49.02,37.88
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,38.82,28.79
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,29.09,19.94
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,19.36,11.77
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,11.43,3.34
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.27,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.38,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.34,1.59
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.29,5.24
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,16.7,9.23
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,21.11,13.18
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,25.09,16.73
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,29.07,20.24
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,157.99,134.64
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,316.38,267.09
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,216.52,181.62
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,125.67,103.08
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,154.94,127.92
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,184.34,152.04
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,197.3,162.5
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,210.21,172.95
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,166.56,136.39
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,125.23,101.63
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,74.87,59.04
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,27.38,18.21
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,118.3,96.34
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,214.88,176.29
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,211.61,173.16
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,208.35,170.54
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,151.89,123.64
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,98.0,78.38
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,103.45,83.4
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,108.88,88.27
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,104.67,84.84
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,100.47,81.44
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,91.35,73.81
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,82.29,66.21
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,72.42,57.84
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,62.63,49.44
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,52.04,40.3
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,41.49,31.0
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,31.3,21.81
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,21.13,13.34
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.31,4.22
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,107.87,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,279.2,215.29
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,373.41,314.54
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,475.57,405.38
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,550.14,468.56
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,627.0,530.7
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,509.0,433.86
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,366.58,311.83
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,365.84,309.94
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,379.47,318.76
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,360.57,300.58
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,323.31,267.82
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,346.86,286.11
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,386.9,316.93
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,411.71,336.25
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,435.81,354.92
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,500.06,406.18
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,577.94,466.12
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,751.15,602.14
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,878.77,693.9
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,855.37,674.72
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,828.62,654.61
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,795.39,631.09
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,759.33,605.46
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,718.3,574.77
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,674.88,540.36
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,629.03,504.95
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,578.23,464.73
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,523.44,419.35
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,468.07,372.15
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,408.75,320.69
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,350.29,268.6
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,290.25,214.03
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,232.21,161.09
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,172.42,109.62
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,117.78,66.51
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,65.19,34.01
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,31.61,22.34
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,20.79,11.04
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,13.64,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,146.94,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,353.77,275.2
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,449.68,381.43
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,552.11,471.57
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,623.97,531.32
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,697.16,588.71
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,752.5,630.45
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,798.79,663.66
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,840.17,691.19
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,879.37,716.33
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,908.22,733.88
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,933.95,748.99
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,950.23,757.62
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,962.88,763.79
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,968.39,765.99
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,970.02,765.69
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,963.78,758.66
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,953.65,749.18
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,937.09,736.79
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,916.81,721.97
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,890.18,701.95
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,860.17,679.67
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,824.65,654.7
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,786.18,627.52
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,742.55,596.36
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,696.61,561.09
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,645.72,520.96
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,593.28,478.56
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,536.81,431.75
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,479.95,383.21
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,419.67,330.86
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,359.72,277.29
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,296.87,220.08
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,236.56,164.93
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,175.64,111.89
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,119.69,67.16
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,65.7,33.51
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,30.57,21.66
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,22.13,12.5
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,13.64,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,101.39,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,265.07,205.57
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,359.11,306.37
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,461.1,399.14
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,536.07,463.91
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,613.34,527.37
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,670.43,571.54
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,727.22,613.71
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,766.36,641.04
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,809.93,671.07
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,840.59,691.92
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,868.44,710.53
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,888.57,722.04
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,905.39,731.14
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,912.53,733.75
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,916.1,734.02
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,917.55,731.66
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,906.96,720.87
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,892.53,708.98
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,874.61,694.79
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,760.37,610.53
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,632.49,509.69
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,587.45,475.25
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,533.4,433.13
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,405.11,330.0
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,290.18,235.64
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,290.67,237.24
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,295.76,241.89
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,201.16,164.2
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,118.58,95.54
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,77.04,60.76
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,36.16,25.81
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,31.73,22.04
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,27.3,18.22
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,22.88,14.4
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,18.46,10.51
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,13.62,6.18
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,8.77,2.16
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.26,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.75,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,66.53,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,193.36,146.2
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,281.17,236.0
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,377.59,322.55
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,447.21,383.15
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,519.79,443.77
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,582.71,494.23
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,643.9,541.48
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,688.97,574.09
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,732.52,604.81
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,420.67,356.42
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,65.46,50.86
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,62.36,48.3
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,59.26,45.46
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,83.53,66.08
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,109.22,87.72
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,157.09,127.76
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,205.81,167.76
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,206.81,168.31
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,207.87,169.06
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,138.11,111.08
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,72.64,56.07
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,53.08,39.62
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,33.57,23.07
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,102.26,81.36
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,173.52,140.73
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,155.17,125.49
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,137.4,110.89
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,116.95,94.02
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,96.84,77.29
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,113.98,91.95
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,130.19,105.65
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,113.34,91.6
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,97.2,78.16
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,118.74,89.31
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,116.95,80.31
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,75.36,50.77
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,45.31,34.46
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,30.51,19.69
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,16.25,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,117.06,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,299.13,226.76
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,393.75,327.78
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,496.42,417.62
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,570.01,479.12
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,640.31,535.18
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,525.68,443.02
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,379.82,319.95
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,618.66,514.85
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,841.84,678.41
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,872.61,694.22
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,891.5,702.97
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,911.31,712.79
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,927.84,720.25
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,935.67,723.97
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,939.78,725.32
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,936.43,720.72
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,929.29,713.69
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,914.86,703.37
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,896.75,690.69
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,873.23,673.42
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,846.18,653.78
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,812.81,630.67
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,776.46,605.38
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,734.56,574.87
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,690.17,540.87
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,641.01,503.57
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,590.2,463.99
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,535.18,419.34
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,479.47,372.87
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,419.91,322.08
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,360.88,270.43
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,299.12,215.93
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,240.02,163.32
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,179.37,111.75
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,123.34,67.53
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,69.32,33.7
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,30.34,20.9
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,22.4,12.86
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,14.28,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,108.43,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,280.47,211.74
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,376.6,312.55
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,480.98,403.32
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,554.54,463.93
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,630.35,523.18
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,688.83,568.17
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,741.55,607.46
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,789.07,640.7
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,834.76,671.8
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,866.27,692.61
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,894.88,711.25
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,627.21,508.3
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,302.14,243.07
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,316.56,254.7
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,330.75,265.11
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,333.3,266.16
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,335.74,267.2
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,433.89,345.73
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,512.28,407.05
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,457.82,362.71
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,405.67,320.6
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,488.46,386.97
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,549.29,434.56
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,639.86,505.16
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,686.64,541.19
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,556.32,438.98
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,426.19,336.92
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,470.17,370.06
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,478.34,371.93
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,419.11,321.5
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,360.71,270.88
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,300.58,217.68
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,242.11,165.63
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,182.29,115.41
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,127.54,72.5
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,71.56,36.18
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,31.15,21.56
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,27.01,16.78
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,24.06,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,119.75,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,304.95,235.06
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,401.34,342.26
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,505.95,438.8
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,576.33,501.18
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,656.58,569.02
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,714.95,617.15
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,772.63,663.28
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,817.86,697.17
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,861.06,728.75
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,892.78,751.97
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,912.52,765.69
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,930.73,776.85
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,945.49,785.37
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,952.98,789.64
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,956.71,791.22
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,952.39,785.38
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,944.28,776.89
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,929.43,764.94
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,910.89,750.36
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,886.41,730.03
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,858.53,707.29
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,824.34,681.11
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,787.21,652.66
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,743.98,619.37
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,698.49,582.26
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,648.61,541.52
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,597.19,498.5
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,541.94,450.38
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,487.11,401.38
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,353.05,289.13
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,242.06,198.08
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,258.86,203.39
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,245.61,178.27
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,185.27,123.81
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,129.94,77.61
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,73.68,39.3
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,32.77,23.89
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,28.54,18.92
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,25.5,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,14.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,121.56,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,308.78,240.54
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,405.97,347.39
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,511.22,442.4
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,587.2,507.88
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,658.93,566.86
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,718.36,612.89
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,777.05,656.48
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,822.05,688.04
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,864.93,717.18
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,896.27,736.29
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,924.57,752.8
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,944.43,763.29
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,951.62,764.66
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,959.1,767.32
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,962.83,767.36
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,957.79,760.49
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,948.97,751.25
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,934.36,739.49
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,916.08,725.36
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,891.15,705.43
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,862.85,683.35
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,828.08,658.0
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,790.45,630.65
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,747.01,598.46
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,701.43,562.57
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,654.72,527.31
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,602.82,487.05
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,547.14,441.74
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,490.79,394.42
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,430.35,342.18
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,370.74,289.16
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,308.83,233.43
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,249.54,179.37
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,189.18,126.32
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,131.41,78.7
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,77.02,41.92
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,34.45,25.6
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,26.1,17.11
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,17.51,0.0
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,9.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,109.63,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,283.1,218.49
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,379.37,320.41
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,483.97,412.51
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,446.82,383.11
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,403.56,346.44
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,450.78,385.54
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,498.44,422.96
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,527.92,443.73
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,555.72,462.73
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,729.36,596.72
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,894.42,712.91
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,791.59,634.42
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,669.17,540.25
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,620.61,501.59
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,587.79,473.5
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,518.03,417.88
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,465.63,374.97
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,451.41,363.7
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,437.12,352.13
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,516.14,414.79
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,574.59,459.88
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,560.0,448.4
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,543.72,436.2
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,459.07,369.64
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,372.39,300.9
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,344.44,279.12
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,317.17,257.31
