Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,159.57,73.17
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,317.78,254.92
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,412.62,340.08
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,514.58,425.48
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,335.41,281.0
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,85.47,67.16
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,129.55,104.87
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,188.53,153.81
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,375.0,309.68
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,571.1,464.38
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,560.64,452.26
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,546.55,438.41
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,525.1,420.41
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,519.96,414.57
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,775.27,614.88
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,986.43,765.17
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,982.75,760.65
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,975.21,754.83
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,962.37,746.2
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,945.77,735.0
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,922.86,719.84
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,896.46,702.08
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,863.59,679.04
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,827.65,653.65
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,785.13,623.18
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,740.29,590.59
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,691.34,552.06
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,643.26,513.34
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,586.95,467.41
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,530.24,420.1
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,470.11,368.64
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,410.49,316.49
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,347.88,261.32
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,286.03,206.39
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,225.0,153.04
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,168.16,105.21
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,112.2,64.08
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,64.12,38.19
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,40.9,29.91
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,33.57,22.87
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,20.08,7.76
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,9.1,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,188.14,98.13
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,380.65,311.44
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,469.11,393.69
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,572.81,480.69
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,647.45,540.85
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,723.45,599.5
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,782.55,644.46
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,840.73,687.64
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,885.22,719.96
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,918.28,743.36
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,951.05,765.39
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,980.71,784.96
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,1001.49,796.45
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,1018.5,805.27
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,1026.9,809.57
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,1031.3,811.21
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,1027.96,806.33
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,1020.54,798.79
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,1006.5,787.62
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,988.47,773.83
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,964.66,754.95
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,937.08,733.59
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,902.46,708.42
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,864.56,680.92
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,821.17,649.67
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,775.06,616.28
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,724.49,577.17
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,671.92,535.11
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,615.13,489.09
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,557.21,441.01
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,495.19,388.63
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,433.18,334.96
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,367.32,276.62
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,303.58,219.14
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,238.84,162.0
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,177.66,109.72
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,117.0,64.31
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,63.21,35.59
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,34.55,25.19
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,29.07,19.8
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,19.64,8.54
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,10.91,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,192.79,111.97
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,380.37,321.14
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,475.51,411.93
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,576.44,500.7
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,654.61,566.83
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,734.5,631.56
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,792.26,675.18
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,849.0,716.45
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,886.42,741.78
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,930.08,771.4
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,961.98,791.56
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,990.66,809.12
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,1010.94,820.74
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,1027.44,829.66
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,1035.08,831.83
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,1038.64,831.25
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,1034.68,825.86
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,1026.57,817.75
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,1012.45,806.27
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,994.3,792.11
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,968.83,772.13
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,939.68,749.67
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,905.33,724.57
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,867.65,697.03
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,824.37,665.28
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,778.4,631.38
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,727.75,592.08
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,675.0,549.45
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,617.77,502.4
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,559.56,453.27
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,497.59,400.25
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,435.55,345.52
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,369.9,285.86
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,306.22,226.89
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,241.34,167.92
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,179.82,113.89
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,118.49,66.36
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,63.38,35.79
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,37.23,28.19
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,29.03,20.27
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,19.59,9.32
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,200.05,123.95
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,404.3,335.81
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,497.6,419.72
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,596.46,501.09
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,669.35,557.18
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,743.4,611.12
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,801.17,651.62
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,849.47,683.97
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,893.85,712.12
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,935.88,737.99
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,967.87,757.83
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,996.61,775.41
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,1016.94,787.24
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1033.48,796.64
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,1042.08,800.97
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,1046.58,802.81
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,1039.92,796.57
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,1029.1,787.85
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,1015.46,777.64
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,997.79,764.91
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,974.9,748.04
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,948.11,728.71
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,913.58,704.38
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,875.68,677.81
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,833.16,648.5
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,787.69,616.96
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,736.17,579.38
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,682.57,538.42
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,623.68,492.32
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,564.29,444.52
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,502.0,393.3
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,439.18,339.99
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,373.89,282.87
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,310.06,225.76
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,244.16,167.55
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,181.72,113.88
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,120.51,67.33
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,65.55,37.12
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,35.68,26.61
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,30.69,21.66
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,20.87,10.72
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,11.82,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,186.4,121.22
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,369.19,309.06
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,461.14,393.4
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,559.54,477.18
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,630.65,533.68
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,697.46,583.96
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,756.99,628.62
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,815.7,671.31
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,859.73,701.93
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,901.4,731.32
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,934.86,753.38
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,965.23,773.04
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,986.1,784.74
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,993.46,786.89
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,1003.29,792.07
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,1009.26,794.65
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,1007.14,790.2
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,1001.06,783.43
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,987.38,773.02
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,969.89,760.14
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,946.09,741.58
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,918.75,720.7
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,790.79,627.62
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,653.76,520.92
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,665.73,532.8
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,672.62,539.3
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,675.21,541.69
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,664.48,533.04
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,606.17,485.87
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,547.87,437.78
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,487.2,387.13
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,426.92,335.23
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,363.42,279.02
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,299.85,221.92
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,237.25,166.45
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,178.6,115.96
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,120.7,71.73
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,70.2,43.12
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,43.95,34.06
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,36.74,27.06
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.3,13.81
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,90.45,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,251.34,171.72
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,396.4,334.71
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,481.62,416.36
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,581.05,503.81
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,655.57,566.19
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,731.41,627.03
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,790.18,672.4
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,847.97,715.72
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,886.02,742.75
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,930.35,774.34
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,962.71,795.49
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,991.87,814.04
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,1013.29,826.64
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,1031.0,836.5
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,1040.29,841.52
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,1045.48,843.69
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,1042.09,838.36
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,1034.53,830.21
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,1020.84,818.83
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,1003.07,804.65
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,978.95,786.21
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,950.98,765.09
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,916.69,739.11
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,878.97,710.65
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,835.96,678.21
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,790.03,643.51
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,739.09,603.64
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,685.97,560.01
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,627.59,511.23
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,568.45,460.73
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,505.91,406.88
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,443.24,351.36
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,378.52,292.31
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,313.08,231.78
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,246.95,171.63
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,183.93,116.15
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,122.01,67.81
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,65.66,36.17
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,37.45,28.36
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,32.41,23.36
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,22.64,12.92
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,12.73,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,69.45,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,228.15,161.76
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,368.13,311.02
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,461.62,396.87
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,561.46,482.66
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,639.68,545.45
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,714.6,602.63
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,774.08,645.71
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,832.64,686.69
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,880.49,718.79
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,926.2,748.69
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,958.91,770.03
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,978.76,782.26
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,1000.58,795.01
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,1018.77,805.13
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,1027.85,809.52
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,1032.94,811.29
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,1028.49,806.5
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,1020.0,799.08
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,1006.63,787.6
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,989.3,773.55
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,965.86,755.36
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,938.65,734.66
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,904.72,709.99
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,867.51,683.02
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,825.75,651.77
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,781.11,618.41
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,730.46,579.7
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,677.79,537.92
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,620.78,491.93
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,562.7,444.0
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,501.03,392.53
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,438.72,339.14
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,374.0,281.93
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,310.51,224.82
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,245.42,167.59
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,183.66,114.71
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,122.98,68.62
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,68.43,38.47
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,36.61,27.15
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,31.23,21.97
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,21.94,12.33
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,13.64,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,228.05,165.89
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,419.53,354.55
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,509.67,437.35
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,604.76,518.54
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,675.73,576.6
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,747.72,633.0
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,804.67,675.35
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,851.95,708.92
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,783.36,652.43
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,677.97,566.16
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,718.33,597.19
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,757.29,626.2
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,791.52,650.08
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,830.91,677.55
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,942.41,760.3
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,1044.9,834.33
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,1040.11,828.43
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,1031.12,820.3
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,1017.42,809.87
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,999.67,796.68
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,976.35,778.37
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,949.12,757.36
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,914.94,732.21
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,877.35,704.56
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,835.27,672.45
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,790.11,637.99
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,739.45,599.29
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,686.56,556.51
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,629.39,509.53
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,570.59,459.95
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,508.69,406.94
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,446.42,352.0
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,380.95,292.46
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,316.16,232.44
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,250.1,172.33
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,186.7,116.41
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,120.64,64.51
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,62.42,31.77
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,33.28,24.4
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,29.4,20.57
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,21.51,12.35
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,13.43,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,135.33,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,287.95,214.67
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,423.15,355.54
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,511.34,434.63
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,604.5,511.46
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,674.75,565.76
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,746.05,617.85
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,793.35,650.8
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,847.3,687.74
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,889.72,715.45
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,929.71,741.08
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,961.11,760.9
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,989.24,778.34
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,1008.58,789.57
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,1024.08,798.24
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,1031.96,801.26
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,1035.75,801.67
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,1029.04,794.97
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,1018.17,785.64
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,1004.83,775.91
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,987.5,763.57
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,963.35,745.12
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,935.47,724.23
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,901.49,700.17
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,864.21,673.78
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,821.59,643.49
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,776.17,611.04
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,725.98,573.56
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,673.75,532.53
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,616.8,487.16
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,558.91,439.84
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,497.98,389.02
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,436.94,336.77
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,371.92,279.54
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,308.72,222.79
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,244.28,166.02
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,182.91,113.38
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,121.76,66.67
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,66.01,35.47
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,37.06,27.49
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,32.0,22.65
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,21.35,12.19
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,13.12,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,119.18,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,277.6,209.16
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,399.82,333.04
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,489.4,412.63
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,584.02,490.59
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,655.34,545.53
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,727.82,598.72
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,785.4,639.52
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,841.97,678.41
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,886.39,707.84
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,919.24,728.49
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,951.46,747.56
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,980.55,764.18
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,1000.49,774.73
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,1016.69,782.82
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,1025.37,785.48
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,1030.05,785.63
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,1027.3,779.48
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,1020.46,770.85
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,1007.09,761.42
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,989.73,749.5
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,965.32,731.54
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,937.21,711.25
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,903.62,688.28
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,866.69,663.01
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,823.57,632.44
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,777.76,599.88
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,728.31,564.56
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,676.73,525.59
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,619.82,480.69
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,561.88,433.87
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,501.07,384.53
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,440.09,333.51
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,374.28,276.99
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,310.79,221.29
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,246.12,165.89
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,184.6,114.18
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,124.25,68.76
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,70.04,38.86
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,37.54,27.69
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,32.66,23.05
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,23.47,13.97
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,13.95,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,137.55,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,288.55,218.85
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,419.76,347.1
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,509.35,425.98
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,603.82,503.06
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,675.49,557.32
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,748.2,609.36
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,805.15,648.53
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,860.96,685.62
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,895.98,706.99
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,937.2,732.6
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,968.96,752.62
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,997.47,770.34
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,1017.52,780.66
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,1033.77,788.45
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,1042.2,790.39
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,1046.52,789.73
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,1040.19,782.05
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,1029.72,771.88
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,1015.77,761.22
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,997.82,748.33
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,972.38,729.39
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,943.3,708.17
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,908.8,684.48
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,871.02,658.56
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,827.65,628.93
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,781.66,597.32
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,731.28,560.76
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,678.9,521.0
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,621.44,476.76
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,563.03,430.63
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,501.84,381.54
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,439.87,330.35
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,375.07,275.64
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,311.92,221.1
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,247.54,166.03
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,186.49,114.98
