Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,1097.01,820.43
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,1090.42,814.8
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,1079.57,806.46
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,1062.04,794.63
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,1040.43,780.15
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,1012.55,759.93
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,980.93,737.25
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,943.44,711.45
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,902.66,683.35
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,856.65,651.71
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,808.05,618.02
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,755.19,579.79
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,700.29,537.76
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,641.58,491.96
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,581.83,444.28
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,519.07,393.47
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,456.01,340.97
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,388.11,283.0
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,323.52,226.76
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,257.48,169.94
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,194.01,117.15
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,131.79,71.88
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,74.37,43.39
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,47.74,35.92
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,44.67,33.36
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,38.45,27.82
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,32.05,21.82
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,20.67,10.13
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,10.01,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,54.02,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,145.31,31.8
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,262.7,206.82
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,384.72,314.56
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,472.86,389.88
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,563.16,463.06
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,638.25,519.4
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,715.26,574.51
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,778.03,615.62
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,840.27,654.67
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,892.25,686.27
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,933.09,709.52
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,972.06,731.14
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,1008.07,750.44
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,1037.36,768.08
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,1063.03,783.36
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,1079.67,791.53
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,1092.27,797.13
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,1098.16,799.79
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,1099.79,799.91
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,1094.06,793.88
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,1084.06,785.33
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,1066.81,773.85
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,1045.47,759.87
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,1017.87,740.65
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,986.5,719.25
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,949.22,695.02
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,908.61,668.5
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,862.13,637.85
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,812.99,605.15
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,760.26,569.42
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,705.45,529.95
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,644.8,484.26
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,583.59,436.97
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,520.92,387.79
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,456.08,335.42
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,389.84,280.01
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,324.78,224.48
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,258.79,169.11
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,195.52,117.56
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,133.42,73.05
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,71.15,40.97
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,49.57,37.35
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,46.19,34.54
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,39.63,28.72
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,32.85,22.43
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,21.51,10.97
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,10.91,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,39.33,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,112.12,40.39
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,219.65,172.78
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,334.56,273.45
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,428.95,353.45
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,531.25,436.13
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,606.04,493.28
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,683.25,549.15
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,744.24,589.89
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,810.8,633.21
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,863.1,665.22
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,913.63,695.23
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,955.79,718.85
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,985.12,733.49
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,1012.96,748.9
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,1037.34,762.01
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,1054.88,771.06
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,1068.56,777.75
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,1074.24,780.62
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,1075.79,781.06
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,1066.54,773.49
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,1053.2,763.5
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,1036.53,752.71
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,1015.98,739.5
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,989.67,721.41
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,959.74,700.99
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,923.78,677.26
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,884.68,651.4
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,840.71,622.33
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,793.99,591.17
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,742.54,556.06
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,689.15,517.74
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,592.57,444.84
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,506.02,379.01
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,464.8,347.18
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,418.76,309.81
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,360.6,261.77
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,302.37,212.76
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,244.12,163.95
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,185.55,115.86
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,134.02,79.81
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,89.34,58.77
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,65.87,51.15
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,57.22,43.87
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,46.92,34.88
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,36.22,25.22
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,23.78,12.9
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,25.12,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,71.03,31.81
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,147.63,116.13
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,237.2,194.37
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,285.45,236.94
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,349.17,290.22
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,421.63,348.53
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,482.44,396.16
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,571.08,464.41
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,664.51,533.91
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,786.64,621.62
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,900.28,700.15
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,941.03,724.86
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,979.07,748.2
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,1007.22,764.7
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,1021.01,771.41
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,1037.28,778.42
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,1049.73,783.28
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,1054.14,782.27
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,1054.56,778.79
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,1047.13,770.29
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,1035.73,759.41
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,1019.3,746.9
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,999.09,732.07
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,970.75,712.43
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,939.17,690.78
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,904.18,666.94
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,866.19,641.11
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,821.44,609.85
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,779.22,580.21
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,728.17,543.68
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,675.46,505.26
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,614.1,459.69
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,553.73,413.88
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,460.33,343.95
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,385.38,287.77
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,357.67,262.53
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,315.2,223.03
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,256.17,174.37
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,200.91,130.25
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,146.31,92.02
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,100.84,69.44
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,80.14,63.52
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,71.54,56.35
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,60.46,46.58
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,46.67,34.14
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,27.92,16.39
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,9.1,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,31.68,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,89.34,47.67
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,192.7,150.56
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,290.78,234.2
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,373.72,303.13
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,464.38,375.18
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,307.17,249.57
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,107.6,83.34
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,125.19,97.55
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,142.74,111.04
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,138.45,107.17
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,134.83,103.93
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,167.74,129.63
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,200.88,154.94
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,341.23,263.27
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,470.26,358.02
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,477.62,360.87
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,484.38,364.22
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,418.91,315.54
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,354.78,267.56
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,359.84,270.96
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,364.65,273.82
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,271.2,204.6
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,196.7,148.4
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,215.06,162.65
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,233.15,176.37
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,458.67,347.6
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,660.29,490.29
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,588.06,436.17
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,514.67,382.94
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,493.68,369.31
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,471.49,354.16
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,456.83,343.79
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,439.66,330.92
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,410.54,308.77
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,377.19,282.44
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,345.51,254.67
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,300.44,213.94
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,230.85,162.95
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,190.25,137.78
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,145.92,97.61
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,86.72,57.08
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,66.83,52.16
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,60.72,47.09
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,50.89,38.42
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,40.7,29.12
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,27.29,16.11
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,32.22,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,92.36,54.47
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,192.05,150.03
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,287.51,231.3
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,369.95,299.61
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,459.86,371.09
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,302.38,245.62
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,104.16,80.54
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,133.73,104.63
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,163.48,128.0
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,144.5,112.19
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,126.79,97.56
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,103.61,78.57
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,81.6,60.6
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,188.8,145.64
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,319.01,244.37
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,232.96,177.59
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,167.89,126.92
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,152.86,115.21
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,138.09,103.57
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,291.77,220.82
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,439.88,327.08
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,497.15,366.61
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,565.49,412.99
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,400.49,295.36
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,247.87,183.72
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,420.87,312.44
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,565.55,413.53
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,683.3,499.98
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,759.2,555.79
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,608.84,448.73
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,473.93,351.03
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,503.75,375.39
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,513.34,382.15
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,475.45,352.36
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,426.64,312.94
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,249.01,182.56
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,123.01,92.6
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,66.36,48.17
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,7.92,0.85
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,6.6,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.27,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,4.39,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.51,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,2.19,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.88,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.44,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,40.92,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,123.67,83.89
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,215.42,178.96
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,315.52,270.66
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,402.2,348.61
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,501.01,434.1
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,439.37,378.79
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,335.59,286.8
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,562.83,480.47
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,788.32,660.81
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,840.52,697.17
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,891.24,732.34
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,934.1,761.21
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,968.48,783.42
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,998.25,801.84
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,1024.67,817.71
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,1044.7,828.9
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,1061.0,837.45
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,1067.44,840.62
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,1069.85,841.11
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,1054.24,827.26
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,1046.68,819.49
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,1030.82,807.19
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,1011.15,792.35
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,986.16,772.63
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,957.47,750.43
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,921.99,724.59
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,883.39,696.5
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,840.63,665.77
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,794.97,632.72
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,743.94,593.54
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,690.95,551.51
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,634.48,505.87
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,576.42,457.76
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,513.11,404.88
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,450.04,350.52
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,385.37,292.83
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,321.42,234.74
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,256.59,176.7
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,194.41,123.17
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,127.87,72.8
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,70.07,43.83
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,52.16,41.27
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,48.95,38.53
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,42.55,32.63
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,35.94,26.25
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,24.3,14.74
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,12.16,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,69.87,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,191.47,139.16
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,288.75,241.56
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,398.35,340.23
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,481.8,412.74
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,570.7,486.08
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,642.94,542.14
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,712.58,593.93
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,773.84,636.69
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,834.41,677.69
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,885.79,711.39
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,935.2,743.0
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,974.42,767.09
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,1010.65,788.88
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,1028.52,799.58
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,1053.14,815.25
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,1069.92,824.0
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,1082.73,830.21
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,1087.84,832.89
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,1088.81,832.99
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,1083.03,827.44
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,1073.09,819.69
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,1056.12,808.34
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,1035.16,794.36
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,1008.32,775.34
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,977.73,753.74
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,941.01,728.41
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,901.02,700.71
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,857.0,669.96
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,810.08,636.91
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,757.38,598.11
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,702.62,555.73
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,644.42,509.61
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,584.73,460.98
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,521.67,408.73
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,458.27,354.47
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,389.73,294.06
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,324.17,234.82
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,257.83,175.55
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,193.87,120.61
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,130.35,73.1
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,70.66,44.03
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,52.26,41.37
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,44.24,34.32
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,38.87,29.43
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,33.35,24.13
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,23.41,14.22
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,13.07,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,85.41,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,227.88,171.68
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,325.79,272.48
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,437.22,371.19
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,516.39,439.55
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,605.87,511.85
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,677.71,566.59
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,750.73,620.33
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,811.56,662.32
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,871.49,702.58
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,912.44,727.95
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,959.5,757.36
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,997.7,778.49
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,1032.76,797.12
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,1060.33,812.33
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,1084.15,825.02
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,1099.4,832.03
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,1110.49,836.46
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,1114.79,837.66
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,1114.74,836.23
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,1107.26,829.01
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,1095.47,819.21
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,1077.47,807.05
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,1055.34,792.31
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,1027.29,772.24
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,995.4,749.72
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,957.19,724.71
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,915.62,697.26
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,869.33,665.02
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,820.24,630.61
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,766.61,593.01
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,710.79,551.23
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,650.13,504.5
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,588.95,455.94
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,525.17,404.56
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,461.09,351.04
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,391.91,291.34
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,326.09,233.0
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,259.13,174.21
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,194.64,119.72
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,131.24,73.21
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,72.15,45.32
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,49.89,38.84
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,46.52,36.07
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,40.84,30.94
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,34.98,25.37
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,24.67,15.23
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,13.93,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,67.92,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,187.85,142.88
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,282.63,235.67
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,390.4,331.82
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,477.71,407.99
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,571.08,486.16
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,642.87,542.22
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,716.38,597.36
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,773.13,637.94
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,834.31,681.01
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,883.89,714.85
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,931.44,746.68
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,970.3,771.66
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,1006.2,794.28
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,1023.16,803.06
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,1046.96,816.93
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,1062.35,824.78
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,1073.84,830.01
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,1078.31,830.16
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,1078.67,827.62
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,1070.94,819.88
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,1059.15,809.52
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,1041.29,796.44
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,1019.57,780.8
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,992.7,760.13
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,962.23,737.09
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,924.79,710.63
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,884.27,681.95
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,839.69,648.97
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,792.53,614.1
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,740.48,575.0
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,686.58,533.13
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,629.88,488.38
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,571.59,441.22
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,509.47,390.5
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,444.92,336.36
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,379.68,279.75
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,315.79,223.37
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,251.36,167.36
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,189.67,115.92
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,124.61,68.83
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,68.78,43.0
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,52.94,40.68
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,49.39,37.65
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,43.89,32.72
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,38.26,27.42
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,26.31,16.13
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,47.49,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,131.84,97.7
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,227.95,184.63
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,325.03,269.27
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,200.51,166.58
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,51.23,37.66
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,134.02,107.58
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,218.26,177.03
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,228.19,183.79
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,237.46,189.93
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,313.1,250.6
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,390.49,311.22
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,489.93,388.25
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,573.99,451.85
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,566.63,442.67
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,557.08,432.21
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,818.13,633.6
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,1035.2,786.05
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,1040.45,784.77
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,1041.8,781.99
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,1038.11,776.25
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,1030.45,768.02
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,1014.53,755.92
