Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,632.41,485.35
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,572.13,437.58
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,509.15,386.19
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,445.84,332.92
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,381.04,277.05
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,312.24,217.11
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,246.41,160.22
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,182.83,107.96
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,120.24,64.63
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,61.63,48.11
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,53.72,41.6
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,46.44,35.43
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,41.63,31.25
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,36.67,26.7
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,28.31,18.81
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,19.65,8.04
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,57.55,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,183.79,135.14
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,297.54,241.53
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,383.61,317.68
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,478.33,397.49
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,554.3,458.16
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,630.42,515.11
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,697.46,561.51
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,765.03,606.47
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,821.97,641.02
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,877.72,673.57
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,915.69,694.73
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,959.64,719.57
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,995.53,738.45
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,1028.22,754.95
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,1053.41,768.52
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,1074.84,779.75
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,1088.23,785.18
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,1097.52,788.24
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,1100.05,789.51
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,1098.34,788.36
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,1089.88,782.32
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,1077.22,773.78
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,1058.45,762.39
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,1035.67,748.55
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,1007.19,730.17
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,975.04,709.38
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,937.14,685.23
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,896.0,658.85
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,849.8,629.23
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,800.89,597.44
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,747.7,560.4
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,692.44,520.12
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,633.93,476.3
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,574.12,430.1
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,511.04,380.54
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,447.57,328.83
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,382.05,273.47
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,317.23,217.59
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,247.0,158.16
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,183.58,106.85
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,120.38,63.78
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,60.96,46.91
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,53.7,41.13
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,46.41,35.1
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,42.01,31.32
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,37.49,27.19
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,29.15,19.43
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.52,9.05
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,55.83,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,179.49,134.51
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,289.96,236.83
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,375.14,312.16
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,468.78,391.14
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,544.96,452.66
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,624.8,513.65
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,687.54,558.15
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,754.79,604.62
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,811.74,642.18
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,867.59,678.34
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,913.62,706.11
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,947.95,725.52
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,983.69,744.51
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,1016.32,761.02
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,1040.55,772.83
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,1061.08,782.14
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,1074.67,786.88
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,1084.24,789.09
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,1086.63,787.22
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,1084.86,782.89
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,1076.92,774.83
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,1064.85,764.37
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,1045.78,751.17
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,1022.8,735.65
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,994.2,715.24
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,962.04,692.71
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,924.69,668.29
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,884.19,641.8
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,838.31,612.06
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,789.85,580.39
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,737.55,543.74
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,683.26,504.36
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,625.04,461.47
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,565.65,416.39
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,503.54,368.61
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,441.13,318.8
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,376.94,265.52
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,308.89,208.38
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,244.11,154.38
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,181.67,104.85
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,120.08,63.7
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,62.31,47.43
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,50.64,37.98
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,47.77,35.82
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,43.05,31.81
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,38.19,27.44
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,29.47,19.45
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.41,9.18
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,88.36,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,195.22,147.45
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,305.98,248.28
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,390.87,322.36
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,483.94,399.5
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,558.77,458.57
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,633.27,513.64
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,699.4,559.6
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,765.94,604.29
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,821.78,640.19
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,876.34,674.39
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,913.0,696.27
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,955.63,722.12
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,990.64,742.48
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,1022.47,760.61
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,1046.81,774.09
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,1067.41,785.21
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,1081.03,792.2
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1090.59,796.7
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,1092.41,797.57
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,1090.05,795.93
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,1081.47,788.82
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,1068.75,779.54
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,1049.51,767.23
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,1026.33,752.42
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,997.5,734.29
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,965.07,713.68
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,927.02,688.78
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,885.81,661.57
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,839.71,630.76
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,791.04,597.84
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,738.55,559.64
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,684.09,518.57
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,625.31,473.46
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,565.4,426.18
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,454.41,341.11
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,374.24,280.92
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,355.47,259.43
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,307.87,210.51
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,243.17,155.31
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,180.68,104.9
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,119.38,63.86
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,62.34,47.91
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,51.67,39.11
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,49.25,37.24
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,44.6,33.28
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,39.81,28.97
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,30.72,20.58
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,21.26,10.13
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,6.82,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,31.67,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,116.42,86.63
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,195.64,157.22
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,125.86,101.69
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,34.37,23.56
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,44.57,32.17
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,54.77,40.6
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,140.22,111.96
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,227.59,182.95
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,397.71,321.77
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,580.8,464.58
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,756.92,600.81
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,915.48,715.2
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,958.76,742.89
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,999.63,769.24
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,961.99,739.09
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,900.8,690.45
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,902.88,688.67
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,901.41,684.24
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,888.04,672.61
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,871.87,659.2
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,875.76,659.84
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,876.84,658.5
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,971.08,730.03
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,1033.8,771.66
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,1009.43,752.9
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,980.92,731.96
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,943.24,706.0
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,902.19,677.75
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,857.46,647.13
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,809.5,614.06
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,755.69,575.24
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,699.69,532.79
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,637.56,484.58
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,575.55,435.25
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,512.41,384.34
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,448.98,331.58
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,383.29,275.07
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,317.59,217.65
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,246.17,156.9
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,181.76,104.8
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,118.05,61.76
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,57.35,43.82
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,51.98,39.55
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,49.0,37.2
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,44.07,32.98
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,35.69,25.55
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,28.15,18.57
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.35,9.87
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,18.21,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,105.48,79.42
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,184.45,149.02
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,241.52,198.89
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,301.97,249.81
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,355.02,292.84
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,410.08,335.85
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,412.21,334.55
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,391.96,315.61
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,644.09,513.61
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,892.64,689.83
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,873.37,671.03
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,837.99,643.05
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,939.57,709.55
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,1039.37,771.58
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,1062.85,782.88
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,1082.48,792.24
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,1093.65,796.52
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,1100.62,798.29
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,1102.24,798.38
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,1099.63,795.96
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,1083.1,783.21
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1062.44,768.06
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,1013.79,735.75
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,943.98,687.44
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,922.32,672.03
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,897.41,654.11
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,868.9,634.78
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,836.74,612.83
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,735.3,540.44
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,643.15,473.78
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,616.16,455.15
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,585.29,432.88
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,541.35,400.65
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,495.67,366.38
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,464.53,341.84
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,418.53,303.85
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,365.59,258.51
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,311.14,210.43
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,247.46,157.71
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,181.14,105.74
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,121.29,66.59
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,66.05,50.57
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,61.07,46.88
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,57.58,44.26
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,52.12,39.66
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,46.48,34.63
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,35.42,24.56
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,22.74,11.76
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,22.11,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,127.58,97.77
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,239.37,195.22
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,316.94,263.22
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,402.58,336.04
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,476.92,396.76
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,562.06,463.67
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,559.99,459.59
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,554.88,452.63
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,610.67,493.69
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,666.49,533.69
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,686.91,544.97
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,703.05,553.02
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,758.1,592.06
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,812.96,630.07
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,835.25,642.39
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,854.69,652.71
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,822.62,624.39
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,774.16,585.18
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,762.76,575.22
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,749.48,563.88
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,755.07,566.01
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,758.75,566.72
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,663.66,496.44
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,584.04,436.69
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,669.31,499.45
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,736.51,547.46
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,650.68,484.31
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,564.82,421.21
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,557.05,416.44
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,547.01,409.55
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,469.01,352.23
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,396.56,298.58
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,447.01,337.63
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,478.61,360.26
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,396.17,298.5
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,329.75,249.34
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,270.22,204.7
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,215.82,164.27
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,214.75,151.88
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,185.18,114.89
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,129.91,78.05
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,79.78,62.72
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,74.69,58.86
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,68.34,53.73
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,60.73,47.28
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,52.84,40.28
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,38.77,27.61
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,24.17,13.24
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,13.42,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,34.96,8.26
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,111.83,85.25
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,182.98,147.9
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,270.6,223.36
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,360.2,298.82
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,224.4,186.32
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,61.89,46.6
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,183.82,149.14
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,324.39,262.36
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,318.01,254.58
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,324.04,256.87
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,180.61,142.09
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,46.03,31.98
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,65.62,47.73
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,85.32,63.32
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,135.99,103.64
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,187.47,144.01
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,181.04,138.43
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,174.7,133.07
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,190.48,144.95
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,206.13,156.63
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,311.31,236.61
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,406.65,307.06
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,477.15,359.61
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,544.83,409.38
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,431.1,325.35
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,314.3,237.63
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,436.68,330.95
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,549.71,414.41
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,668.46,507.76
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,748.58,570.31
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,698.78,532.81
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,647.71,494.19
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,534.25,406.96
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,443.76,337.11
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,338.93,257.97
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,250.27,191.12
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,292.23,216.91
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,300.74,210.38
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,159.05,108.39
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,76.15,56.45
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,66.79,49.1
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,57.44,43.73
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,55.78,42.55
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,69.67,54.67
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,61.06,47.28
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,52.08,39.31
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,39.14,27.64
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,26.51,15.05
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,21.91,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,62.75,25.56
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,154.74,119.38
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,243.47,196.97
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,144.7,117.81
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,31.72,21.22
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,40.58,28.65
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,49.45,35.93
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,66.78,50.13
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,84.77,64.65
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,112.32,86.6
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,140.06,108.28
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,140.33,107.89
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,140.78,107.72
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,157.18,120.3
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,173.65,132.81
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,167.62,127.55
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,161.75,122.49
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,167.29,126.41
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,172.8,130.29
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,176.86,133.31
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,180.86,136.31
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,188.93,142.46
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,196.87,148.5
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,197.74,149.39
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,198.5,150.24
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,195.97,148.23
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,193.44,146.25
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,235.31,178.45
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,276.44,209.78
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,286.85,217.68
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,296.7,225.2
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,212.05,160.77
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,129.07,96.53
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,132.56,99.32
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,135.92,101.95
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,246.29,187.61
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,339.28,257.05
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,236.37,178.97
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,144.89,110.0
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,173.47,130.98
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,188.39,140.82
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,136.49,103.19
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,90.35,71.74
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,76.29,60.12
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,62.09,48.14
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,48.53,36.4
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,34.39,23.99
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,22.45,13.42
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,10.54,2.64
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.46,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,8.34,1.1
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.06,6.04
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,20.67,11.68
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,27.3,17.25
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,124.72,99.07
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,232.09,186.82
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,355.73,287.04
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,491.43,393.09
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,519.17,410.26
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,544.0,425.13
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,705.12,546.05
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,868.6,660.49
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,750.2,568.71
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,592.8,447.56
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,807.86,605.53
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,994.86,730.11
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,1014.4,737.72
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,1030.37,744.14
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,1034.39,743.96
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,1034.53,741.39
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,1019.11,727.94
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,1012.33,720.22
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,994.84,707.64
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,973.77,692.98
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,949.6,676.04
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,921.85,656.93
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,886.1,634.09
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,847.44,609.34
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,728.31,525.84
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,613.8,442.39
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,567.02,410.36
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,522.04,378.75
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,475.91,346.17
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,433.26,315.59
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,444.08,322.23
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,423.69,301.45
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,361.21,249.98
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,298.99,197.98
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,236.39,146.73
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,176.12,100.17
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,116.97,62.2
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,56.21,41.49
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,53.66,39.74
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,50.99,37.74
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,46.07,33.63
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,40.96,29.15
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,32.42,21.53
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,23.54,12.78
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.64,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.02,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,16.71,8.24
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,26.42,16.82
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,37.93,26.83
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,49.45,36.69
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,58.33,44.11
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,67.31,51.45
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,82.75,64.06
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,98.2,76.47
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,98.21,76.03
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,98.41,75.77
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,107.65,82.89
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,116.9,89.94
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,118.64,90.9
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,120.41,91.92
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,212.27,164.55
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,306.22,236.55
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,184.03,141.07
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,67.6,48.62
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,165.57,126.25
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,265.46,203.22
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,149.07,112.66
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,36.49,23.54
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,77.64,56.28
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,119.07,88.83
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,199.99,151.92
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,280.29,213.28
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,179.67,136.06
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,81.05,58.94
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,249.15,190.38
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,408.6,309.6
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,263.29,200.2
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,122.29,91.36
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,137.17,103.38
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,151.57,114.85
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,161.1,122.52
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,170.09,129.8
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,178.71,136.75
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,185.94,142.59
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,113.5,85.99
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,37.97,25.54
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,68.13,50.5
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,95.02,76.29
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,80.63,64.31
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,66.09,52.0
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,62.97,49.36
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,61.51,47.86
