Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,88.76,25.74
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,189.28,143.51
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,269.19,214.09
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,360.54,290.96
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,435.15,351.75
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,515.06,413.45
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,582.56,461.73
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,649.04,505.95
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,708.98,545.8
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,768.72,584.58
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,818.84,615.46
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,867.27,644.7
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,908.88,670.26
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,938.92,688.19
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,969.65,705.32
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,997.1,720.26
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,1017.97,731.75
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,1035.2,741.09
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,1044.66,745.04
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,1050.17,746.74
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,1051.18,746.55
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1048.2,744.09
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,1038.29,736.07
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,1024.5,725.87
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,1004.54,713.41
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,980.98,698.82
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,951.73,681.31
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,919.29,661.69
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,882.49,639.1
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,842.82,614.43
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,798.58,586.42
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,752.01,555.56
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,701.49,520.43
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,649.21,482.9
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,593.33,441.48
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,536.48,397.85
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,477.43,351.58
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,414.33,300.61
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,352.27,248.45
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,291.26,196.32
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,230.4,145.47
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,171.9,99.88
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,108.85,59.27
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,60.78,46.45
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,58.15,44.6
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,55.36,42.51
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,51.5,39.28
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,47.53,35.76
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,39.34,28.41
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.81,20.37
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.9,2.62
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,25.56,6.07
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,56.16,39.83
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,109.7,85.92
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,159.41,128.71
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,208.89,170.78
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,273.68,224.26
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,207.99,168.88
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,125.33,98.39
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,157.51,124.6
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,190.24,150.78
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,294.52,234.24
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,390.45,308.62
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,272.65,214.48
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,148.7,114.26
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,181.77,140.18
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,215.02,165.68
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,225.2,173.27
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,235.36,180.9
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,220.16,168.5
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,205.16,156.37
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,218.89,166.83
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,232.48,177.11
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,246.81,187.58
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,260.92,197.81
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,215.9,163.36
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,171.58,129.28
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,144.97,108.61
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,118.77,88.13
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,151.81,114.05
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,184.26,139.27
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,248.28,188.44
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,310.42,235.45
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,487.31,373.87
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,621.04,472.64
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,519.78,393.67
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,441.91,333.77
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,433.46,325.58
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,399.57,294.08
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,298.61,219.33
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,246.91,187.14
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,227.47,160.85
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,176.05,108.41
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,123.27,74.77
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,79.69,62.51
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,76.12,59.86
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,71.01,55.76
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,63.31,49.28
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,55.25,42.26
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,44.45,32.6
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,33.24,22.25
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.81,4.28
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,74.94,32.87
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,155.79,117.04
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,228.61,180.36
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,311.99,250.89
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,280.56,226.91
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,233.71,188.03
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,336.51,271.3
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,437.51,350.61
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,370.04,294.06
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,289.14,226.53
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,291.32,226.81
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,292.47,226.04
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,475.07,367.49
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,666.32,507.82
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,639.4,483.13
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,591.16,444.65
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,694.79,520.16
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,783.12,582.8
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,907.51,671.37
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,1005.77,735.48
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,1006.86,734.77
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,1004.24,732.44
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,989.66,721.23
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,984.23,716.26
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,965.06,703.21
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,942.52,688.09
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,914.06,669.34
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,882.72,648.67
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,786.95,580.52
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,686.81,505.44
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,716.92,531.75
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,721.4,538.44
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,529.42,395.95
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,367.16,272.7
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,397.31,295.96
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,419.66,311.96
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,423.25,312.39
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,401.26,289.29
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,342.96,240.53
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,281.36,189.1
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,224.01,142.08
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,169.31,100.25
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,116.16,67.23
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,72.93,55.82
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,69.83,53.57
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,66.52,51.03
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,60.06,45.7
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,53.74,40.26
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,43.28,31.06
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.43,21.22
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.4,4.44
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,64.04,30.78
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,144.53,108.94
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,211.94,167.58
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,287.72,231.97
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,240.05,194.47
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,165.69,132.4
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,242.68,195.39
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,313.4,251.84
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,500.47,401.15
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,686.87,543.28
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,739.67,579.53
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,791.81,614.79
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,834.79,642.52
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,875.9,668.63
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,908.36,688.74
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,938.2,706.99
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,960.76,721.35
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,980.14,733.64
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,982.82,733.49
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,989.74,736.46
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,990.67,736.64
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,988.01,734.56
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,979.36,728.53
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,967.2,720.26
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,749.69,562.34
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,509.97,380.42
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,568.73,424.1
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,614.19,456.78
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,408.84,306.86
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,205.31,153.16
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,303.41,227.87
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,394.1,295.35
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,414.87,311.08
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,430.21,322.64
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,381.7,286.62
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,335.11,252.02
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,345.54,260.04
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,350.37,262.59
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,275.51,206.62
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,216.87,163.91
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,219.81,158.2
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,201.31,135.14
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,136.8,97.12
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,116.42,92.78
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,108.57,86.72
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,106.9,85.72
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,92.19,73.31
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,78.68,61.64
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,58.33,43.95
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,37.31,25.4
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,19.42,6.91
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,82.59,45.52
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,169.3,130.35
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,253.04,203.81
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,354.63,290.88
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,430.73,354.52
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,512.22,419.86
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,587.23,477.82
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,665.64,535.84
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,723.07,573.7
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,783.99,612.93
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,839.24,646.87
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,893.33,679.04
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,935.82,703.85
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,966.56,720.48
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,999.14,737.24
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1028.52,751.66
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,1048.57,760.5
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,1064.84,766.96
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,1075.19,770.23
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,1081.51,771.13
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,1080.76,769.84
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,1075.9,766.19
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,1065.49,757.74
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,1051.07,746.99
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,1030.36,733.91
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1005.93,718.6
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,975.65,698.21
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,942.03,675.76
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,903.08,650.78
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,861.2,623.8
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,815.49,594.47
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,767.34,562.53
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,715.13,526.19
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,661.07,487.53
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,603.89,444.76
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,545.71,399.94
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,484.7,351.24
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,423.48,301.05
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,360.8,248.9
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,293.5,192.84
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,230.94,141.26
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,170.49,95.02
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,111.74,59.46
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,63.89,48.17
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,55.56,41.52
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,52.99,39.57
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,49.37,36.63
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,45.64,33.43
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,38.66,27.24
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,31.43,20.52
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.42,4.7
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,85.54,50.24
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,175.43,135.11
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,250.01,199.98
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,338.71,274.72
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,410.9,334.5
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,488.07,396.05
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,555.6,447.37
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,625.55,498.69
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,684.19,540.35
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,742.92,580.76
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,789.8,610.99
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,839.73,642.92
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,880.83,669.41
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,919.57,694.08
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,950.85,712.67
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,979.08,729.17
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,1000.0,741.64
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,1006.2,744.44
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,1015.31,748.25
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,1020.66,749.66
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,1020.74,748.94
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,1017.04,745.9
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,1005.05,736.37
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,989.44,724.64
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,969.16,710.85
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,945.63,695.0
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,923.6,679.12
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,888.93,654.82
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,851.78,629.96
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,812.2,603.35
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,764.13,569.4
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,715.63,534.17
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,609.23,454.22
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,519.44,386.08
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,345.43,258.77
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,188.66,140.9
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,240.39,180.89
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,287.04,216.09
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,254.92,191.85
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,224.42,168.97
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,208.43,156.68
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,190.63,143.05
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,159.72,120.71
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,132.69,106.18
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,122.34,98.15
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,104.59,83.68
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,91.84,72.99
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,80.51,63.2
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,58.74,44.34
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,36.01,24.43
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,19.49,7.87
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.11,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,52.57,29.65
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,110.42,82.32
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,168.94,132.1
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,232.17,185.08
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,202.2,161.53
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,161.67,127.68
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,194.07,153.58
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,227.33,179.63
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,293.21,231.53
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,375.7,294.93
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,308.79,240.58
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,239.09,183.89
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,243.45,186.74
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,247.77,189.48
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,229.07,174.22
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,210.79,159.42
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,321.32,243.67
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,421.87,318.24
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,515.77,387.2
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,623.9,464.33
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,399.54,300.34
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,164.53,122.01
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,216.83,162.03
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,268.91,201.12
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,375.72,280.66
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,471.36,350.18
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,479.03,354.81
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,485.66,358.94
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,636.47,472.86
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,761.85,564.05
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,680.74,503.56
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,608.16,449.64
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,607.24,451.45
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,596.0,444.53
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,545.6,406.04
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,502.51,372.82
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,370.93,275.96
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,270.81,202.96
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,247.22,185.6
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,224.77,168.98
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,224.64,162.54
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,201.57,137.93
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,158.58,111.99
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,136.81,109.08
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,127.19,101.72
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,121.24,97.24
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,100.0,79.51
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,78.14,60.92
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,56.18,42.02
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,33.68,22.43
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,18.07,7.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,12.0,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,84.95,54.4
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,167.06,130.56
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,241.81,196.35
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,327.47,270.17
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,323.87,267.7
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,297.24,244.74
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,452.46,371.47
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,622.24,503.62
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,681.4,545.56
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,740.72,586.06
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,793.93,620.14
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,841.77,649.58
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,711.54,549.01
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,532.18,408.36
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,768.84,586.42
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,985.91,732.31
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,1007.36,741.8
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,1013.99,743.12
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,1025.98,746.58
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,1034.3,747.53
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,1034.34,744.09
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,1030.52,738.18
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,1022.44,728.75
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,1010.55,717.0
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,990.63,703.14
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,967.25,687.28
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,939.19,667.27
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,907.93,645.4
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,871.96,623.24
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,833.17,599.15
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,789.31,570.98
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,743.06,539.67
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,693.42,505.82
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,642.0,469.73
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,587.27,429.62
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,531.34,387.3
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,472.91,341.47
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,410.06,291.07
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,349.09,240.71
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,288.74,190.12
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,228.24,140.72
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,169.82,96.31
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,111.83,60.83
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,58.32,43.89
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,56.32,42.53
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,54.19,40.94
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,50.3,37.75
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,46.23,34.26
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,39.29,28.13
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,32.08,21.48
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,20.25,9.24
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.1,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,18.84,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,103.29,68.35
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,181.02,140.75
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,251.36,202.78
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,331.09,271.39
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,243.46,200.19
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,115.02,90.92
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,137.85,109.38
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,161.08,127.64
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,172.97,136.71
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,184.81,145.66
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,107.07,82.2
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,35.37,23.37
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,133.79,102.95
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,237.74,184.38
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,422.01,327.03
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,581.1,444.59
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,464.37,355.38
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,316.68,241.94
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,320.08,244.0
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,323.39,245.65
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,520.15,393.96
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,685.48,513.19
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,674.46,503.75
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,662.45,494.58
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,495.79,373.43
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,317.85,240.11
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,490.38,370.94
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,637.13,477.55
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,628.78,471.54
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,620.75,466.36
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,680.96,515.78
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,714.57,544.15
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,557.15,425.05
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,426.96,324.8
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,482.15,368.66
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,508.85,386.89
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,436.29,329.4
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,382.0,287.2
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,339.09,249.62
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,287.73,203.13
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,232.23,156.1
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,175.14,110.26
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,132.3,85.1
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,100.52,80.72
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,93.94,75.58
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.95,69.94
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,77.66,62.01
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,70.14,55.37
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,55.7,42.58
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,40.84,29.11
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,23.75,12.24
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,21.8,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,103.86,70.85
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,178.12,140.54
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,246.97,202.67
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,324.82,271.62
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,185.22,155.82
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.39,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,5.72,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.04,0.36
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,54.37,40.52
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,103.21,81.3
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,103.42,81.14
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,103.73,81.13
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,97.18,75.46
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,90.77,69.95
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,134.22,105.41
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,178.24,140.72
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,126.81,98.67
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,76.54,57.44
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,127.84,99.32
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,179.6,140.97
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,183.67,144.08
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,187.66,147.19
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,360.14,283.21
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,524.37,407.03
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,521.52,404.56
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,517.96,402.22
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,384.4,299.81
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,251.55,195.87
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,247.22,192.71
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,242.94,189.4
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,237.64,185.01
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,232.33,180.64
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,260.07,202.53
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,286.54,223.25
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,279.09,217.59
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,271.34,211.75
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,270.22,210.97
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,271.15,211.6
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,256.68,200.04
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,240.85,187.24
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,203.32,158.3
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,176.4,138.08
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,154.79,118.41
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,137.09,113.33
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,122.28,101.21
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,106.93,88.4
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,80.51,65.6
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,55.05,43.23
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.71,33.87
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,35.45,25.17
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,22.62,12.02
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
