Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,35.76,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,130.55,92.0
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,218.6,173.38
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,296.31,242.06
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,383.86,316.82
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,454.82,376.32
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,530.08,436.98
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,595.92,487.45
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,660.94,534.92
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,718.68,574.83
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,775.99,613.51
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,825.19,645.53
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,872.66,675.83
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,905.08,694.87
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,942.89,717.55
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,972.59,734.41
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,999.02,749.03
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,1018.96,760.77
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,1035.26,770.21
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1045.3,774.17
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,1051.4,775.71
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,1051.02,774.66
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,1046.65,771.21
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,1035.89,762.26
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,1021.25,750.99
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,1001.44,737.91
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,978.03,722.56
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,948.94,702.11
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,916.62,679.59
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,879.54,655.15
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,839.59,628.64
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,795.37,597.84
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,748.73,564.1
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,697.82,526.59
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,645.13,486.88
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,589.82,444.29
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,533.4,399.57
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,474.04,351.94
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,414.45,302.49
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,353.72,250.33
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,287.64,193.53
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,226.31,141.74
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,166.95,95.29
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,108.97,59.25
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,61.88,47.73
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,54.09,41.41
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,51.84,39.78
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,48.59,37.08
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,45.23,34.15
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,38.67,28.27
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,31.86,21.9
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,20.97,10.83
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,33.99,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,124.9,88.02
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,212.62,167.3
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,288.32,233.82
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,373.38,306.35
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,444.95,365.94
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,521.0,426.76
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,586.88,476.66
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,654.57,525.91
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,709.35,563.52
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,767.08,602.48
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,817.11,634.08
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,865.57,663.97
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,906.17,688.65
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,935.12,705.1
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,966.23,723.29
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,994.16,739.23
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,1014.75,749.94
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,1031.73,758.34
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,1041.98,762.4
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,1048.35,764.11
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,1048.32,762.96
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,1044.34,759.44
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,1035.49,751.79
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,1022.77,741.8
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,1002.45,728.49
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,978.6,712.98
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,950.45,694.68
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,919.03,674.22
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,882.41,650.22
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,842.89,624.16
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,798.66,594.7
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,751.97,562.03
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,701.4,524.95
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,649.01,485.65
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,593.67,443.26
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,537.22,398.77
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,477.83,350.6
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,418.2,300.92
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,351.84,245.23
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,290.65,192.85
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,229.31,141.79
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,169.94,96.06
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,111.35,60.18
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,63.41,48.4
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,55.85,42.38
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,54.06,41.17
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,50.14,37.94
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,46.04,34.41
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,39.92,28.99
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,33.6,23.11
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.75,12.23
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,12.73,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,66.58,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,152.02,107.41
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,243.9,189.07
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,318.65,253.82
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,401.83,323.12
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,471.53,379.3
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,542.6,434.01
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,605.91,480.65
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,670.11,525.27
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,726.54,561.01
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,782.31,595.19
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,828.84,622.06
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,873.26,646.94
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,904.44,664.64
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,940.82,685.66
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,967.74,699.6
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,991.23,711.4
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,1010.54,722.0
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,1026.2,730.43
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,1034.65,733.07
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,1039.16,733.48
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,1037.73,731.85
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,1032.39,728.01
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,970.62,688.09
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,886.46,627.63
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,938.04,668.3
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,963.74,685.17
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,934.22,666.05
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,901.62,645.4
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,864.82,622.67
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,825.25,597.94
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,741.2,539.28
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,662.38,481.69
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,657.57,481.7
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,634.09,466.56
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,524.12,385.16
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,443.44,325.5
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,436.83,319.05
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,402.76,287.55
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,343.19,238.88
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,284.57,191.47
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,232.13,154.19
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,202.05,137.81
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,158.21,112.6
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,139.86,111.4
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,124.43,99.25
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,108.41,86.36
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,91.48,72.44
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,73.98,57.68
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,57.19,43.28
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,39.91,28.11
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,25.23,14.15
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,6.82,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,59.2,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,142.94,102.05
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,230.79,179.94
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,303.74,243.19
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,384.81,310.96
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,454.61,367.72
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,528.51,425.35
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,592.05,472.0
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,654.08,515.46
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,711.19,554.55
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,767.86,592.58
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,817.67,623.94
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,865.97,653.74
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,905.8,678.21
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,934.24,694.84
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,965.24,711.78
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,993.16,726.49
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,1012.88,737.25
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,1028.99,745.78
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,1039.33,749.25
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,1045.8,750.4
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,1045.36,748.81
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,1040.95,744.92
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,1032.61,737.26
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1020.34,727.32
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,999.53,713.59
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,975.14,697.76
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,946.42,677.9
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,914.41,656.04
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,877.18,632.6
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,837.06,607.14
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,792.78,578.72
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,746.12,547.43
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,695.8,512.09
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,643.63,474.38
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,587.55,432.66
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,530.61,388.89
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,471.87,342.44
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,412.83,294.16
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,352.1,243.49
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,286.3,188.39
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,225.38,138.06
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,166.37,92.87
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,108.96,58.16
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,62.42,47.35
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,54.94,41.42
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,53.12,40.18
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,49.18,36.95
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,45.04,33.41
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,39.34,28.38
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,33.45,22.92
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.62,12.43
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,14.49,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,39.07,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,115.25,82.79
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,188.48,147.75
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,257.2,207.71
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,334.74,273.63
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,358.6,294.04
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,376.67,308.33
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,403.82,328.7
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,441.15,355.92
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,578.93,463.87
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,724.22,572.41
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,772.23,603.95
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,818.83,634.57
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,853.94,656.26
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,891.62,679.57
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,919.83,696.38
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,944.97,711.07
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,965.77,723.52
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,983.22,733.76
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,992.77,737.63
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,998.67,739.21
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,998.87,738.61
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,995.38,735.71
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,981.82,724.74
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,977.13,719.92
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,958.18,706.71
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,935.91,691.44
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,773.57,574.62
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,600.39,442.86
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,415.18,309.71
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,232.08,172.9
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,247.33,184.77
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,262.13,195.98
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,426.06,321.32
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,564.05,421.78
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,544.32,406.9
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,510.0,379.62
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,428.93,317.7
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,374.25,277.32
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,338.91,244.22
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,282.52,191.21
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,226.14,144.72
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,172.21,103.41
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,117.91,69.09
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,72.59,55.94
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,69.89,54.01
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,66.99,51.83
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,60.58,46.55
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,53.75,40.72
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,45.9,33.8
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,36.15,25.0
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,25.28,14.49
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.45,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.07,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.26,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,8.78,1.74
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,12.3,4.75
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,15.39,7.34
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,18.48,9.89
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,61.0,45.22
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,106.01,81.9
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,73.93,55.34
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,44.2,30.78
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,39.34,26.64
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,34.49,22.53
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,62.49,45.14
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,90.77,67.72
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,63.91,45.91
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,37.26,24.37
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,78.29,57.1
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,120.17,90.08
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,162.28,123.09
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,204.53,155.82
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,154.3,116.49
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,104.79,77.53
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,159.08,119.95
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,213.22,161.43
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,167.15,125.69
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,121.71,90.31
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,243.02,184.06
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,367.85,277.44
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,444.15,334.79
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,517.2,388.89
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,464.27,349.7
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,415.88,314.08
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,334.15,253.73
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,258.06,196.5
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,201.22,153.28
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,145.19,109.94
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,216.08,165.87
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,280.12,215.72
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,192.31,147.92
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,108.81,82.62
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,167.52,125.51
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,210.52,155.48
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,105.84,77.76
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.16,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.28,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.39,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.51,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.63,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.75,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.88,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.44,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.69,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,93.02,66.23
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,164.44,127.77
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,222.83,178.56
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,286.45,232.73
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,277.19,225.59
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,247.67,200.54
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,187.18,149.86
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,124.73,96.76
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,239.61,190.34
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,365.87,289.95
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,505.17,399.47
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,653.91,512.51
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,659.15,512.84
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,675.42,521.44
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,808.05,620.31
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,937.19,711.31
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,878.08,663.61
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,816.16,612.8
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,913.89,683.82
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,999.52,740.38
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,1000.03,738.61
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,996.9,734.96
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,995.89,731.37
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,979.81,717.83
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,960.38,704.09
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,937.72,688.32
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,838.1,616.37
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,728.58,533.18
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,782.64,576.73
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,810.32,598.94
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,769.02,569.38
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,725.21,536.68
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,676.73,501.23
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,626.57,463.74
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,573.34,423.09
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,519.03,380.5
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,459.04,333.24
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,401.6,286.38
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,342.48,236.74
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,284.24,187.41
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,225.73,139.38
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,169.31,96.51
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,107.96,58.12
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,62.25,46.6
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,60.51,45.55
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,58.65,44.32
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,54.61,41.07
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,50.37,37.51
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,43.66,31.7
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,36.67,25.38
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,24.17,13.78
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,11.32,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,28.18,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,93.72,66.3
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,157.17,120.44
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,225.36,177.92
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,313.26,250.25
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,378.27,302.74
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,448.03,357.27
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,515.18,408.46
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,593.0,465.93
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,649.16,505.14
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,705.48,543.41
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,756.36,576.25
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,806.6,607.97
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,845.66,632.73
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,882.61,655.9
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,907.65,669.94
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,935.44,685.85
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,955.44,696.55
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,972.16,705.19
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,981.54,709.14
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,987.34,710.93
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,987.51,710.67
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,984.05,708.22
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,973.11,701.37
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,958.67,692.35
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,939.91,680.3
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,917.97,666.22
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,889.15,646.29
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,857.81,624.74
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,823.04,601.89
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,785.96,576.93
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,743.54,547.3
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,699.8,516.21
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,653.31,483.5
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,605.67,449.05
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,551.99,408.38
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,500.28,368.17
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,446.46,325.44
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,393.27,282.2
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,339.66,238.29
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,289.31,196.92
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,237.4,155.49
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,188.09,118.8
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,141.98,91.07
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,106.2,83.01
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,100.23,78.57
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,93.87,73.67
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,88.24,69.24
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,77.54,60.3
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,62.37,47.29
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,46.71,33.56
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,29.99,18.38
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,13.96,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,38.06,5.3
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,100.88,72.2
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,175.78,136.11
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,239.74,190.89
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,310.6,250.22
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,375.82,303.59
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,445.64,359.02
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,504.36,404.21
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,564.53,449.38
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,620.34,489.77
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,682.91,533.97
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,727.8,563.22
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,771.01,590.69
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,812.42,617.31
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,852.03,642.19
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,878.77,657.55
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,902.44,670.71
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,924.63,683.85
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,943.88,695.13
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,953.67,698.98
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,960.12,700.62
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,961.77,700.51
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,960.06,698.29
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,881.11,639.25
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,794.71,575.46
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,594.01,434.66
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,401.65,294.24
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,431.88,316.05
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,460.37,335.61
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,509.68,371.3
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,555.83,404.04
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,540.19,392.97
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,523.5,381.35
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,503.64,367.43
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,482.45,352.36
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,466.75,341.24
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,448.84,327.72
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,432.05,314.02
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,396.73,283.53
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,342.79,239.63
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,290.8,197.04
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,214.24,147.78
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,179.74,134.01
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,161.12,116.92
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,129.55,102.1
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,112.77,88.87
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,89.76,70.18
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,80.99,63.12
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,71.77,55.43
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,60.46,45.7
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,46.12,33.1
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,29.19,17.85
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,12.18,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,8.64,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,17.24,0.79
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,71.36,50.08
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,131.23,100.51
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,179.89,141.86
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,231.75,185.01
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,284.33,227.68
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,341.36,272.64
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,210.15,167.49
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,52.14,37.0
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,62.81,45.63
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,73.51,54.06
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,82.01,60.53
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,90.72,67.11
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,168.42,127.79
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,248.23,188.07
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,536.34,404.68
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,805.65,589.11
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,874.21,632.07
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,940.48,673.68
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,948.08,674.85
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,952.14,674.31
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,953.32,674.4
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,951.18,672.54
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,853.57,604.34
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,750.01,531.83
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,769.58,547.36
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,785.58,559.32
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,783.03,557.93
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,773.47,552.18
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,621.0,447.77
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,479.42,347.85
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,552.8,402.85
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,611.21,444.69
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,612.22,447.89
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,596.97,438.89
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,546.5,401.23
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,497.74,364.21
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,413.35,302.0
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,357.69,262.19
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,321.03,234.34
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,284.59,206.25
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,243.17,173.68
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,205.53,144.58
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,164.27,113.4
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,108.58,85.41
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,102.37,80.82
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,95.75,75.7
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,89.55,70.79
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,78.25,61.35
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,63.46,48.63
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,48.18,35.17
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,31.52,20.05
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.21,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
