Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.21,0.1
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,67.27,47.53
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,119.68,92.3
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,178.33,141.9
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,250.18,201.36
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,310.39,250.12
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,374.78,300.77
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,433.76,345.78
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,495.7,391.71
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,549.87,430.52
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,618.46,478.51
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,667.3,511.27
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,716.01,543.34
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,757.3,569.25
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,797.43,593.87
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,832.14,614.61
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,865.21,633.95
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,770.29,563.53
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,642.77,471.09
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,715.3,520.65
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,772.19,557.25
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,777.92,560.62
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,781.92,563.32
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,748.52,538.06
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,714.05,512.48
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,703.53,504.26
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,685.72,491.19
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,777.39,558.27
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,843.81,606.18
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,809.74,582.92
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,773.65,559.03
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,707.1,510.88
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,650.2,469.11
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,597.48,433.82
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,546.53,398.9
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,510.4,373.09
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,471.8,344.56
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,426.48,310.21
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,381.36,275.28
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,336.13,239.21
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,289.02,200.97
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,237.95,166.95
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,206.19,149.97
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,175.6,129.11
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,148.6,118.16
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,132.86,105.93
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,116.5,92.93
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,100.13,79.46
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,80.23,62.73
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,65.16,49.86
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,49.59,36.22
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,32.97,21.22
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.96,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.28,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,14.09,1.16
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,45.49,30.48
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,76.98,57.36
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,113.08,87.84
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,150.73,119.14
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,197.97,157.38
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,238.62,189.4
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,232.45,183.12
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,233.28,182.1
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,265.84,206.36
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,298.6,230.15
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,291.95,223.29
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,284.23,215.81
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,254.5,192.66
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,238.4,179.81
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,272.13,204.83
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,305.89,229.35
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,230.96,172.92
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,158.07,117.55
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,159.89,118.97
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,161.68,120.18
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,247.71,185.0
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,333.99,247.82
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,285.43,211.64
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,237.68,176.5
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,280.23,207.83
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,322.15,237.7
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,309.25,228.11
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,296.43,218.97
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,291.64,216.21
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,286.8,213.37
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,275.45,205.45
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,264.2,197.56
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,187.5,140.69
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,111.61,82.83
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,118.01,88.17
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,124.31,93.28
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,218.99,166.81
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,302.75,229.79
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,261.5,198.71
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,223.28,170.36
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,208.02,158.5
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,191.48,145.69
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,144.59,110.74
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,105.94,84.98
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,92.05,73.73
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,78.02,62.12
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,65.02,51.06
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,51.92,39.7
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,38.83,28.22
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,25.55,16.41
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,15.39,7.16
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.26,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,21.14,11.68
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,34.42,23.4
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,52.45,39.06
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,70.37,54.44
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,97.45,77.35
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,124.77,100.11
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,221.06,180.62
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,328.03,267.14
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,267.1,215.53
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,202.21,160.66
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,261.86,207.81
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,311.31,245.72
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,410.06,322.15
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,526.42,408.77
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,503.9,388.5
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,463.97,356.3
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,471.15,360.78
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,477.75,364.62
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,419.5,319.85
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,361.95,275.58
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,379.6,288.58
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,396.74,300.85
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,370.88,280.76
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,336.06,254.22
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,368.5,278.29
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,390.64,294.36
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,364.9,275.2
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,335.41,253.42
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,301.21,228.09
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,267.63,203.03
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,265.52,201.67
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,263.29,200.13
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,255.99,194.77
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,248.71,189.45
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,291.36,222.14
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,331.43,252.2
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,319.87,243.84
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,306.71,234.14
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,254.18,194.62
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,213.32,164.2
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,121.4,92.44
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,23.83,14.02
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,54.82,39.68
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,84.87,67.57
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,73.91,58.51
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,62.78,49.21
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,52.11,40.05
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,41.47,30.77
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,31.28,21.79
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,21.12,12.7
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,12.74,5.04
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.38,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.27,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.18,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.14,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,15.83,7.22
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,25.54,15.71
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,37.05,25.59
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,48.57,35.33
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,61.71,46.33
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,75.08,57.35
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,124.72,98.17
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,175.92,139.37
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,126.64,98.56
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,79.75,59.77
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,89.35,67.24
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,99.0,74.63
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,119.27,90.63
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,139.64,106.56
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,117.37,88.45
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,95.44,70.73
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,227.11,173.68
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,377.31,286.17
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,376.54,283.89
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,375.61,282.05
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,355.36,266.64
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,324.42,243.44
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,419.69,313.04
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,502.01,370.91
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,426.7,316.33
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,346.49,257.95
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,445.78,330.7
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,533.51,392.6
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,363.17,270.14
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,197.56,146.96
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,245.92,183.87
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,292.88,218.99
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,325.03,243.11
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,355.06,265.51
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,390.43,292.13
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,419.26,312.9
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,376.22,281.22
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,335.88,251.5
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,320.95,232.78
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,279.22,188.28
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,220.41,150.96
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,205.76,152.5
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,174.45,130.07
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,145.43,117.05
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,130.21,105.01
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,114.4,92.24
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,85.05,67.66
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,55.41,42.36
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,48.55,36.34
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,39.77,28.42
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,28.31,17.88
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,16.49,2.19
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.27,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,10.54,2.93
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,16.7,8.33
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,24.2,14.79
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,31.72,21.16
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,57.45,42.76
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,84.79,65.42
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,82.67,63.28
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,80.9,61.45
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,161.25,126.88
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,257.47,202.82
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,180.39,140.47
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,117.56,89.36
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,147.69,113.21
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,178.07,136.87
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,282.25,217.34
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,378.89,289.38
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,357.41,272.16
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,322.34,245.23
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,325.32,246.69
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,328.22,248.0
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,242.97,183.65
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,159.62,119.82
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,243.71,183.91
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,327.58,245.85
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,643.68,485.22
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,901.77,663.63
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,746.59,550.03
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,589.52,432.63
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,548.46,404.29
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,507.82,375.36
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,520.09,385.12
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,527.65,391.06
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,411.63,306.97
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,306.06,229.16
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,383.46,287.7
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,442.87,330.13
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,300.14,225.21
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,175.72,132.7
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,234.32,176.46
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,275.37,204.8
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,246.8,181.26
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,214.32,155.34
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,152.39,113.46
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,118.02,94.51
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,103.14,82.55
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,88.11,70.22
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,73.69,58.06
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,59.13,45.57
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,45.22,33.49
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,30.86,20.84
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,19.37,10.48
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,7.9,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.09,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.18,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.14,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,14.95,6.66
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,23.77,14.46
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,34.38,23.67
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,45.02,32.76
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,57.0,42.91
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,69.29,53.16
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,82.18,63.65
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,95.08,73.97
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,107.04,83.36
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,119.0,92.64
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,131.39,102.17
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,143.8,111.63
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,194.44,151.89
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,245.73,191.95
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,259.66,201.9
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,273.57,211.85
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,284.54,219.38
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,295.39,226.8
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,271.97,208.13
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,248.87,189.86
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,193.26,146.94
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,138.53,104.3
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,219.73,167.01
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,300.78,227.77
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,410.73,309.56
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,509.22,380.63
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,398.62,299.08
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,288.17,216.77
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,377.38,283.86
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,458.52,342.95
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,401.31,300.95
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,346.67,260.9
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,447.68,337.88
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,529.86,397.85
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,398.34,300.5
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,283.3,214.67
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,213.31,162.36
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,138.9,105.27
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,144.24,109.84
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,149.16,114.0
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,181.21,129.36
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,189.14,124.97
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,140.4,100.1
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,138.29,112.43
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,122.5,99.7
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,106.57,86.64
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,89.78,72.57
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,72.83,58.05
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,56.11,43.41
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,39.18,28.34
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,24.69,15.17
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.67,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.0,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.83,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.15,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,10.11,3.0
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,14.08,6.37
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,16.29,8.21
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,18.51,10.04
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,20.29,11.48
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,22.07,12.92
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,35.81,24.29
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,49.58,35.54
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,62.51,46.05
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,75.46,56.51
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,86.75,65.55
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,98.17,74.65
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,88.25,66.47
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,78.39,58.39
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,125.4,96.05
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,172.72,132.96
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,470.83,361.49
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,759.04,560.03
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,752.45,550.68
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,744.17,543.62
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,711.81,519.92
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,673.66,492.62
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,663.01,484.88
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,651.17,476.06
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,572.72,421.03
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,497.82,368.02
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,425.11,316.01
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,356.17,265.84
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,345.43,258.63
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,334.5,250.92
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,273.05,205.74
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,217.35,164.33
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,229.49,174.07
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,240.28,182.49
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,222.25,169.08
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,204.48,155.89
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,178.15,136.43
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,152.85,117.56
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,138.92,107.13
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,125.43,101.42
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,110.26,89.19
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,94.94,76.6
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,71.14,56.32
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,56.78,43.92
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,48.76,36.88
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,41.2,29.99
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.8,19.49
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,18.03,5.29
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,27.03,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,79.29,43.91
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,142.96,106.83
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,215.28,168.86
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,281.35,225.23
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,359.83,289.61
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,244.09,197.9
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,94.56,73.27
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,112.3,87.75
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,130.02,101.56
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,143.92,112.14
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,157.96,122.7
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,175.38,135.83
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,192.93,148.91
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,232.57,178.97
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,272.5,208.61
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,315.39,239.92
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,345.07,260.99
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,403.8,303.93
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,462.3,345.77
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,570.57,422.92
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,663.47,486.9
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,840.99,613.1
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,974.21,699.09
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,967.07,691.94
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,956.36,684.23
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,937.39,672.13
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,915.3,658.16
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,888.08,640.92
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,858.14,621.94
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,824.31,600.33
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,787.93,576.93
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,746.58,548.42
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,703.22,517.07
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,656.93,484.07
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,609.09,449.1
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,557.65,410.81
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,502.73,368.8
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,447.71,325.94
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,392.74,281.59
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,336.28,234.47
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,280.91,187.7
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,225.45,142.08
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,165.9,96.33
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,113.2,63.5
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,67.29,51.57
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,65.5,50.4
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,63.56,49.04
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,59.81,45.95
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,55.86,42.58
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,49.03,36.65
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,40.42,28.95
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,29.39,18.92
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,18.01,5.69
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,15.16,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,38.37,19.0
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,91.14,66.23
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,154.46,119.49
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,84.76,64.81
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,7.9,0.96
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,196.28,158.35
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,399.19,319.96
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,289.02,230.48
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,132.95,102.34
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,193.58,150.72
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,268.68,208.73
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,349.22,270.17
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,446.5,342.12
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,474.65,361.28
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,502.06,380.04
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,330.95,251.81
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,169.2,126.83
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,199.95,150.5
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,230.71,173.58
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,246.8,185.39
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,262.76,197.09
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,372.52,278.33
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,471.29,348.95
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,580.0,426.05
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,673.22,490.06
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,551.82,403.74
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,427.2,314.13
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,574.49,422.57
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,707.4,515.46
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,744.95,544.66
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,764.97,561.94
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,660.49,484.67
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,568.72,416.22
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,591.95,436.39
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,593.94,439.16
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,507.82,374.77
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,441.36,325.44
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,426.65,313.02
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,397.85,287.24
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,337.29,241.41
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,295.16,210.95
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,245.22,175.39
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,212.72,154.63
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,170.63,119.88
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,113.64,89.69
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,107.67,85.3
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,101.28,80.41
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,96.02,76.34
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,85.56,67.67
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,70.7,54.94
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,55.34,41.46
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,37.66,25.66
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,17.92,5.99
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,21.42,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,59.86,32.82
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,117.62,85.78
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,190.81,147.31
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,138.65,108.38
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,62.91,46.49
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,95.12,73.01
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,127.83,99.44
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,314.62,251.37
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,506.35,399.25
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,528.57,412.87
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,532.73,413.91
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,527.6,406.36
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,502.11,384.08
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,416.24,317.88
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,311.31,236.45
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,311.04,235.49
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,297.31,224.21
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,298.11,224.4
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,298.88,224.56
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,250.09,187.43
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,202.2,150.91
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,203.37,151.77
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,204.47,152.5
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,158.39,117.32
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,112.86,82.28
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,174.16,129.42
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,234.93,175.3
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,454.81,338.96
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,651.59,476.92
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,671.67,491.77
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,683.42,501.59
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,408.94,305.84
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,151.94,111.92
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,350.19,263.36
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,526.37,390.24
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,487.03,360.57
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,448.24,331.8
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,389.85,288.66
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,334.59,248.23
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,324.38,235.52
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,290.86,201.68
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,241.43,168.84
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,213.18,155.26
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,167.26,116.59
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,102.77,80.69
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,97.78,77.06
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,92.45,73.0
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,85.25,67.1
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,80.5,63.12
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,67.49,52.01
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,54.08,40.25
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,37.08,25.16
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,20.23,7.94
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
