Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,24.68,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,67.97,38.32
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,133.93,98.22
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,202.05,156.05
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,112.52,87.3
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.63,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,17.6,9.02
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,32.62,21.43
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,37.94,25.67
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,43.27,29.85
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,56.16,40.11
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,69.07,50.24
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,75.34,54.95
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,81.61,59.63
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,87.99,64.49
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,94.42,69.37
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,187.51,141.65
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,282.8,213.37
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,294.19,221.37
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,318.07,238.85
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,238.39,178.48
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,172.64,128.21
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,259.88,194.13
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,347.28,258.52
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,449.37,333.19
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,537.91,396.51
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,468.59,346.12
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,401.2,297.04
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,361.38,267.7
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,318.96,236.22
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,238.42,176.74
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,159.06,117.12
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,221.2,164.29
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,281.6,209.38
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,456.23,343.48
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,597.92,445.93
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,512.41,379.95
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,448.37,331.38
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,417.47,308.16
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,383.07,281.17
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,340.82,243.83
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,283.41,191.92
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,234.81,158.75
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,211.26,148.58
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,171.63,121.87
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,135.63,107.92
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,123.77,98.73
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,111.28,88.82
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,97.49,77.44
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,86.25,67.99
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,70.35,54.45
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,54.06,40.25
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,37.36,25.38
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,20.73,8.6
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,21.14,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,59.42,33.78
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,116.98,85.59
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,182.06,140.66
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,192.14,151.62
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,187.41,148.88
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,280.62,225.35
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,388.05,311.36
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,306.13,244.14
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,186.81,145.68
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,254.99,199.35
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,315.29,245.45
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,365.2,282.73
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,429.97,330.39
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,456.13,348.83
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,481.78,366.89
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,443.0,335.86
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,417.08,314.38
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,401.0,301.61
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,384.7,288.7
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,527.41,393.83
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,654.82,483.96
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,612.19,451.64
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,557.75,411.69
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,568.04,418.55
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,566.12,416.63
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,579.57,425.84
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,591.43,433.88
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,481.13,354.74
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,381.09,281.71
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,437.3,323.39
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,489.7,361.3
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,467.01,344.81
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,444.69,328.79
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,471.05,348.86
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,492.01,364.24
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,420.87,312.06
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,361.76,268.77
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,387.69,286.91
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,394.03,286.74
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,318.79,231.75
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,267.26,197.61
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,246.83,179.74
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,211.21,150.3
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,170.13,119.14
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,114.12,90.07
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,120.16,95.68
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,117.83,94.25
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,105.61,84.23
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,95.45,75.73
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,77.58,60.57
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,59.25,44.65
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,40.33,27.88
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.31,7.95
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.46,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,10.54,1.69
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,24.68,14.22
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,39.15,26.53
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,57.09,41.55
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,74.93,56.23
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,129.44,100.96
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,181.9,143.39
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,246.03,194.55
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,325.47,256.43
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,245.44,191.99
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,164.2,125.84
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,219.11,168.56
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,288.26,221.08
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,284.19,217.04
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,267.31,203.51
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,291.36,220.97
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,329.26,248.49
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,264.0,198.92
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,213.7,160.46
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,276.77,207.66
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,352.39,262.92
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,308.81,230.27
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,278.18,207.37
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,307.9,229.33
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,337.17,250.68
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,366.08,271.68
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,385.35,285.58
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,397.7,293.93
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,409.21,301.66
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,407.18,300.3
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,404.73,298.7
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,389.12,287.55
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,373.68,276.55
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,399.97,296.23
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,422.25,312.56
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,367.3,272.43
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,315.97,234.94
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,303.96,226.31
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,291.0,216.71
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,207.66,154.5
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,130.49,96.46
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,165.1,123.06
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,185.02,138.23
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,170.32,127.07
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,153.13,121.37
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,137.43,109.17
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,121.33,96.43
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,104.25,82.61
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,86.78,68.16
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,69.56,53.58
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,53.08,39.3
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,35.19,23.55
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,16.74,6.33
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.64,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.02,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,17.59,8.48
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,28.19,17.48
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,41.04,28.2
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,54.0,38.87
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,81.57,61.36
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,109.34,83.66
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,75.47,55.99
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,45.05,31.13
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,53.94,38.22
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,62.85,45.24
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,37.58,24.75
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,12.37,4.34
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,133.61,101.28
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,261.46,200.22
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,341.09,260.56
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,408.72,310.98
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,558.66,423.55
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,708.94,531.78
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,593.52,445.52
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,477.21,358.03
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,534.76,399.66
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,602.07,446.73
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,698.69,516.34
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,780.87,574.04
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,775.68,572.49
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,761.63,565.91
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,531.3,398.9
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,309.09,230.34
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,476.16,356.81
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,622.88,463.75
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,557.09,414.37
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,495.72,368.61
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,556.7,417.42
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,592.03,444.43
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,520.67,388.56
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,465.66,345.84
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,412.49,305.41
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,364.37,268.79
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,328.11,240.03
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,291.1,210.34
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,254.85,179.16
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,203.26,136.81
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,167.93,115.52
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,131.82,104.32
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,125.17,99.46
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,118.15,94.16
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,108.19,86.26
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,92.59,73.35
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,75.89,59.18
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,58.78,44.31
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,40.84,28.39
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.95,9.65
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,15.18,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,38.83,21.21
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,89.96,65.2
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,145.02,111.54
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,82.3,62.33
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,16.71,8.21
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,15.39,7.12
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.08,6.0
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,26.89,16.46
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,39.73,26.82
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,30.01,18.8
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.84
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,66.44,47.87
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,113.75,85.13
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,161.48,122.49
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,209.86,159.84
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,264.28,201.02
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,332.98,252.12
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,346.18,260.89
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,359.19,269.58
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,480.51,359.2
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,613.97,454.05
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,458.9,340.83
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,309.65,229.8
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,306.86,227.82
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,304.0,225.5
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,315.13,233.44
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,325.9,241.08
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,298.25,220.15
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,270.96,199.62
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,295.35,217.37
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,319.05,234.26
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,369.38,270.48
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,415.28,302.62
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,403.24,293.51
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,390.66,284.21
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,416.31,302.28
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,436.28,314.8
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,425.98,305.29
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,394.86,277.13
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,339.08,231.77
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,283.11,185.82
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,228.63,142.66
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,176.24,103.55
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,123.19,70.0
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,72.3,54.94
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,70.33,53.72
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,68.25,52.29
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,63.18,48.27
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,57.76,43.83
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,51.88,38.81
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,44.04,31.88
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,33.12,22.1
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,21.86,10.65
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,21.84,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,56.95,33.58
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,119.34,87.5
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,185.23,142.64
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,131.08,101.93
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,50.34,35.99
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,51.22,36.72
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,52.11,37.34
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,81.59,61.11
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,112.17,85.32
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,167.94,129.41
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,225.17,173.66
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,259.69,199.3
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,282.94,216.04
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,369.51,281.84
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,472.17,357.64
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,501.69,377.27
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,530.6,396.51
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,556.13,413.85
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,580.87,430.52
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,566.61,418.18
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,538.54,396.5
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,645.74,473.87
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,748.27,545.36
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,756.0,548.78
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,761.62,551.32
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,841.03,611.71
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,902.19,655.11
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,788.58,574.16
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,673.03,488.46
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,736.47,539.44
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,775.03,571.15
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,734.42,542.13
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,691.92,511.74
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,646.45,478.6
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,599.64,443.74
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,549.39,405.44
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,499.43,366.43
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,447.25,325.44
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,390.56,280.0
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,336.3,234.91
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,283.26,190.45
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,230.41,147.41
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,179.77,108.8
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,130.09,77.22
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,83.74,64.56
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,81.06,62.75
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,78.25,60.75
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,71.72,55.52
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,64.84,49.86
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,57.13,43.28
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,49.13,36.19
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,36.86,25.16
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,24.94,13.08
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,10.46,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,20.49,9.14
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,51.03,35.37
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,80.68,60.48
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,114.35,88.68
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,150.21,118.34
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,233.0,186.05
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,326.75,260.99
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,445.97,354.21
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,573.68,450.58
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,576.92,450.07
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,577.39,447.71
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,538.58,415.07
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,490.3,375.35
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,375.46,287.76
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,232.63,176.78
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,347.33,263.81
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,452.34,340.12
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,406.71,304.58
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,361.05,269.55
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,248.0,185.23
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,151.35,111.71
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,372.56,278.58
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,599.21,438.92
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,677.15,493.76
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,759.34,550.91
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,838.86,610.71
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,889.87,646.86
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,863.4,627.78
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,842.48,613.06
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,808.74,590.71
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,772.61,566.76
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,696.7,510.32
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,630.36,460.39
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,535.51,392.96
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,454.38,334.51
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,461.52,340.21
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,462.74,339.96
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,436.19,317.83
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,392.63,279.84
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,338.72,235.25
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,280.69,187.36
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,227.01,143.78
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,175.44,104.45
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,126.01,73.43
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,80.65,62.21
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,77.62,60.09
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,75.56,58.7
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,71.32,55.4
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,66.89,51.81
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,58.52,44.66
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,49.81,36.96
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,37.19,25.6
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,24.94,13.37
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,13.63,5.78
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,23.78,14.23
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,18.5,9.77
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.34
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,103.86,79.31
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,201.19,154.81
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,350.93,267.82
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,483.39,361.37
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,581.82,431.85
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,669.77,494.58
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,778.61,571.93
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,883.49,643.85
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,903.46,657.46
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,920.53,670.05
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,929.48,676.01
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,935.08,679.78
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,937.13,680.88
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,935.86,679.95
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,931.48,677.55
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,931.41,678.06
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,913.39,664.91
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,892.29,649.98
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,867.8,633.69
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,840.5,615.58
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,807.31,593.19
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,771.7,569.17
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,732.96,540.63
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,691.87,510.11
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,646.52,477.05
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,599.67,442.22
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,550.01,404.82
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,499.19,365.5
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,446.46,323.63
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,393.62,280.52
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,338.24,234.64
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,283.11,188.34
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,228.82,143.65
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,170.27,98.51
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,118.58,65.81
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,70.36,53.62
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,66.87,51.06
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,65.01,49.79
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,63.26,48.46
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,61.53,47.04
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,53.51,40.22
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,46.15,33.71
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.34,24.03
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.17,12.97
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,24.63,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,68.92,42.25
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,123.29,90.39
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,194.33,149.93
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,187.04,147.35
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,169.28,134.12
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,201.77,160.73
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,234.37,186.69
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,201.36,158.96
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,165.63,128.81
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,337.04,266.25
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,513.28,400.43
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,427.43,331.35
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,331.27,254.46
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,253.98,194.91
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,170.18,129.24
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,235.94,179.74
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,302.39,229.28
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,228.76,172.67
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,156.93,117.23
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,360.85,271.93
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,572.96,422.98
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,584.42,429.73
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,594.85,436.88
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,435.41,323.08
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,283.7,211.26
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,168.67,125.15
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,55.38,37.77
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,60.27,41.64
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,65.15,45.45
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,63.77,44.4
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,62.4,43.36
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,60.15,41.64
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,57.9,39.92
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,47.61,31.97
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,37.33,23.97
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,42.64,28.29
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,47.95,32.63
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,45.24,30.62
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,42.55,28.61
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,85.6,63.12
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,126.4,95.64
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,164.51,125.16
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,187.46,142.63
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,170.97,126.62
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,139.56,112.29
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,127.51,102.89
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,116.1,93.84
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,107.98,87.23
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,93.89,75.34
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,77.01,60.79
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,59.68,45.55
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,42.21,29.98
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,22.69,12.03
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,22.66,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,63.93,39.39
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,117.55,86.48
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,179.4,138.4
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,247.25,194.42
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,314.98,248.89
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,348.94,275.72
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,381.34,300.19
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,466.92,363.94
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,560.21,430.17
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,618.34,469.55
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,670.94,504.56
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,652.02,487.2
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,615.03,458.21
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,605.19,449.36
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,575.66,426.79
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,742.93,545.95
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,895.53,646.08
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,916.11,655.94
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,927.1,661.59
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,842.46,602.46
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,736.66,527.07
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,595.97,431.59
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,456.69,333.27
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,504.75,368.13
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,551.06,399.83
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,669.74,483.2
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,765.53,548.06
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,780.25,555.75
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,788.46,560.1
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,736.88,526.73
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,686.01,493.82
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,636.99,460.75
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,590.07,428.58
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,419.76,309.58
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,266.48,198.06
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,381.87,285.14
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,477.79,352.29
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,441.37,322.71
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,394.34,283.2
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,317.41,227.85
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,283.83,208.89
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,237.19,175.14
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,204.94,153.01
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,140.05,104.95
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,79.4,61.38
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,69.9,53.82
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,60.11,45.83
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,50.33,37.64
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,40.58,29.34
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,31.72,21.74
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,22.88,14.02
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,15.38,7.38
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.9,0.56
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.09,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
