Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.38,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.02,0.19
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.1,2.82
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.18,5.43
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,44.12,31.31
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,75.82,57.45
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,102.64,79.18
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,129.61,100.71
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,175.78,137.69
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,223.02,174.86
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,374.49,293.8
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,508.53,394.53
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,364.22,282.96
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,194.55,149.19
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,315.56,242.73
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,429.14,326.75
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,554.3,418.54
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,679.35,506.69
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,656.68,487.88
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,645.81,478.12
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,622.89,460.28
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,599.16,442.0
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,674.64,496.22
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,754.28,551.0
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,606.52,445.44
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,464.74,342.57
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,566.09,416.43
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,654.4,477.17
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,606.4,442.22
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,560.51,409.63
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,619.03,453.09
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,663.45,484.54
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,643.25,473.27
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,608.87,450.95
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,558.56,413.27
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,507.21,373.66
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,440.56,322.38
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,395.13,287.39
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,344.02,243.3
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,282.46,188.17
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,226.04,141.06
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,171.35,98.25
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,117.56,63.41
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,66.46,50.76
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,55.51,41.86
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,54.17,40.97
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,51.17,38.53
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,47.99,35.86
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,43.33,31.85
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,38.47,27.5
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,30.7,20.43
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.59,12.29
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.24,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.28,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,25.02,13.04
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,54.68,38.93
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,84.08,64.19
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,113.92,89.66
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,144.52,115.26
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,201.72,162.07
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,254.42,204.18
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,267.45,213.05
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,266.5,210.73
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,499.07,396.03
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,720.37,558.64
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,763.76,585.41
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,805.38,612.19
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,762.15,578.62
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,668.56,505.42
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,709.2,534.33
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,762.71,570.57
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,793.72,590.88
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,822.71,609.87
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,629.56,470.0
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,420.94,314.25
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,362.19,271.64
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,295.44,221.93
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,388.29,290.95
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,470.16,349.99
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,468.11,347.94
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,465.54,345.93
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,676.89,507.11
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,839.9,622.52
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,807.62,599.31
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,772.79,575.84
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,673.2,501.35
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,587.05,435.06
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,569.31,423.31
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,547.05,407.34
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,512.82,381.99
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,478.29,355.54
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,433.18,320.57
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,388.08,284.88
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,342.37,244.55
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,284.3,191.7
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,228.88,146.99
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,184.28,113.69
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,149.28,99.99
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,154.09,124.1
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,136.99,110.56
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,120.84,97.64
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,105.24,84.76
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,89.12,71.19
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,73.41,57.82
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,57.28,43.74
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,41.38,29.59
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,25.07,14.44
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,37.7,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,109.05,69.84
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,168.78,125.45
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,239.97,186.78
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,179.03,142.35
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,85.95,66.18
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,122.19,96.17
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,168.04,133.35
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,224.09,178.32
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,282.93,224.6
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,233.81,183.86
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,173.26,133.96
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,387.42,304.5
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,605.85,468.3
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,560.32,430.07
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,493.18,376.95
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,608.57,462.64
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,712.78,537.32
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,734.19,551.04
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,753.9,564.0
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,770.51,573.96
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,785.31,582.67
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,679.35,504.67
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,551.58,410.16
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,430.83,322.58
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,305.57,229.23
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,515.99,387.8
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,705.65,523.84
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,587.05,437.01
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,475.18,354.4
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,646.01,488.64
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,774.96,585.31
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,735.49,557.37
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,693.91,526.67
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,581.99,439.74
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,498.81,374.1
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,488.1,366.63
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,468.36,351.04
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,406.85,304.77
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,357.92,268.64
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,317.5,237.76
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,279.93,209.12
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,250.04,185.36
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,219.42,161.51
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,187.56,136.71
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,141.43,113.43
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,125.46,100.78
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,111.3,89.41
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,97.33,77.83
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,82.7,65.5
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,69.06,53.89
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,54.9,41.54
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,40.55,28.77
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,25.75,15.0
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,13.17,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,34.25,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,98.87,62.97
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,158.59,117.47
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,233.32,181.51
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,299.47,238.37
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,372.59,299.48
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,371.58,299.51
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,351.42,282.79
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,407.56,326.15
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,478.49,379.17
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,601.46,474.37
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,727.42,567.37
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,774.47,597.85
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,820.19,627.33
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,857.96,650.55
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,885.15,666.23
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,913.57,683.07
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,939.11,697.86
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,958.78,710.14
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,975.06,720.26
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,943.26,698.13
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,883.37,651.23
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,947.67,700.74
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,988.47,727.14
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,780.65,579.91
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,536.53,395.89
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,699.21,516.59
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,840.17,616.54
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,867.28,640.66
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,874.23,647.17
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,840.76,624.22
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,804.49,599.53
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,763.79,571.9
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,720.79,540.68
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,674.13,505.61
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,625.63,468.48
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,573.99,428.43
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,521.55,386.7
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,467.11,342.84
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,412.2,297.32
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,355.09,248.6
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,291.74,194.71
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,234.32,146.49
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,178.4,102.41
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,122.83,65.79
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,69.68,53.28
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,62.09,47.23
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,55.0,41.49
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,52.0,39.14
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,48.82,36.56
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,44.56,32.99
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,40.14,29.08
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,32.81,22.37
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,25.22,14.74
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.49,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,42.02,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,119.68,76.91
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,184.25,136.89
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,261.28,203.21
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,327.81,260.9
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,400.69,322.05
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,464.25,373.62
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,528.98,424.14
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,587.88,467.58
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,647.54,509.89
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,700.36,545.81
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,752.45,580.3
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,791.58,603.88
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,834.99,630.1
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,871.88,653.4
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,906.19,674.82
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,934.41,690.69
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,959.49,704.42
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,978.38,715.12
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,993.74,723.6
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,1003.04,728.59
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,1008.58,731.31
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,1007.86,729.76
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,1003.31,725.9
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,994.0,717.69
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,980.93,707.24
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,961.93,694.5
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,939.58,679.71
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,912.39,662.16
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,882.25,642.67
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,847.54,619.79
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,810.05,595.0
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,768.83,566.68
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,725.22,535.1
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,678.38,502.02
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,629.64,466.62
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,576.93,426.4
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,523.54,384.57
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,468.28,340.21
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,412.61,294.28
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,355.19,246.06
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,298.14,197.59
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,233.68,144.55
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,177.28,100.44
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,121.51,63.91
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,68.25,51.83
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,59.79,45.08
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,58.11,43.93
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,50.51,37.61
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,48.03,35.56
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,43.73,31.99
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,39.27,28.08
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,31.9,21.46
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,24.25,13.97
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,12.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,36.0,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,103.17,65.95
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,163.1,120.31
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,238.21,183.61
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,302.01,237.17
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,371.97,293.79
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,434.55,342.83
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,500.38,392.25
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,558.77,434.47
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,618.24,475.95
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,670.39,511.59
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,719.5,543.26
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,764.9,571.24
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,808.78,597.72
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,845.54,620.04
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,879.92,640.66
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,908.41,656.62
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,924.81,664.83
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,943.61,675.5
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,959.1,684.09
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,968.75,687.75
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,974.81,689.31
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,903.1,642.46
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,799.33,569.57
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,891.51,637.01
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,951.4,675.91
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,933.5,663.8
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,912.47,650.55
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,886.89,633.64
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,858.54,614.97
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,825.81,594.21
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,790.44,571.64
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,750.69,546.03
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,708.72,517.11
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,663.02,484.63
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,615.65,450.15
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,565.89,413.2
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,514.98,374.23
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,461.26,332.41
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,402.45,285.59
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,346.52,239.24
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,291.29,192.83
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,235.41,146.62
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,181.2,104.48
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,127.48,69.47
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,69.76,44.72
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,61.09,45.76
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,59.66,44.85
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,56.9,42.76
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,53.98,40.45
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,49.18,36.49
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,44.18,32.14
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,35.73,24.54
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.74,15.09
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,30.47,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,89.33,56.36
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,146.63,106.77
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,214.89,163.25
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,271.72,210.79
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,339.97,266.05
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,397.43,311.45
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,457.03,357.05
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,525.37,408.31
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,597.2,460.73
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,648.7,497.25
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,700.02,532.39
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,743.76,560.55
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,782.22,584.8
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,819.43,608.48
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,854.48,630.56
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,800.49,589.83
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,721.36,529.34
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,724.17,529.82
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,724.18,527.85
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,536.2,395.15
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,336.27,248.55
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,465.82,343.59
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,592.42,431.99
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,775.12,563.77
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,924.27,664.39
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,907.26,651.89
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,887.29,639.04
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,805.36,582.03
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,725.21,523.89
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,752.46,547.45
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,767.69,561.37
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,629.23,460.82
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,508.26,371.21
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,494.51,363.1
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,479.03,352.93
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,500.78,369.37
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,504.38,370.49
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,455.06,332.03
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,398.28,286.18
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,345.78,242.96
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,294.34,200.09
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,242.12,157.7
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,192.18,119.31
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,142.66,86.97
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,97.93,68.44
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,88.2,68.87
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,83.76,65.54
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,77.45,60.42
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,70.8,54.89
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,62.6,47.98
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,54.06,40.52
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,41.62,29.5
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,29.61,18.26
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.17,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,31.74,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,92.5,58.63
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,148.87,109.07
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,216.15,165.27
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,278.13,216.8
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,352.09,275.91
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,413.37,324.36
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,477.98,373.87
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,535.99,416.28
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,595.53,458.5
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,647.4,495.26
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,699.06,530.4
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,740.16,556.7
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,782.91,583.88
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,820.49,608.07
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,855.9,630.72
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,796.76,586.78
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,711.42,521.73
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,701.87,514.12
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,689.42,504.0
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,645.81,471.64
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,613.63,446.99
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,699.62,508.22
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,771.8,558.41
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,752.43,542.94
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,731.61,527.16
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,828.14,600.24
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,891.57,645.34
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,866.76,628.84
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,839.41,611.28
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,807.86,590.59
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,773.8,568.15
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,735.48,541.91
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,695.04,513.02
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,650.58,480.55
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,604.53,446.24
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,553.39,407.4
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,503.9,368.9
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,452.49,328.74
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,396.57,284.14
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,343.17,240.0
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,291.12,196.51
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,238.41,153.49
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,187.8,114.4
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,151.06,96.23
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,137.34,100.67
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,122.22,96.78
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,111.62,88.52
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,88.03,69.05
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,68.7,52.88
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,60.8,46.36
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,52.57,39.27
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,40.86,28.88
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.71,17.6
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,15.18,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,34.19,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,98.36,61.82
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,156.46,114.19
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,229.07,175.39
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,292.77,229.18
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,363.12,286.92
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,423.63,335.21
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,487.28,384.25
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,544.85,427.16
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,603.76,469.75
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,652.41,503.21
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,702.85,536.17
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,663.9,503.63
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,597.26,450.33
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,737.53,553.19
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,862.38,636.58
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,881.87,645.73
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,906.62,659.24
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,925.98,670.48
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,942.1,679.71
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,951.92,683.64
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,958.26,685.48
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,959.11,685.33
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,956.35,683.05
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,948.62,676.85
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,937.35,668.53
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,919.85,657.26
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,899.22,644.08
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,873.98,628.34
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,846.02,610.79
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,813.68,589.94
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,778.72,567.28
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,739.8,541.77
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,698.64,512.74
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,610.23,446.8
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,541.43,394.75
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,502.02,366.64
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,463.32,338.36
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,439.83,319.07
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,402.42,285.48
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,342.08,235.91
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,287.62,190.18
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,232.86,145.09
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,179.69,103.72
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,128.16,70.13
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,73.32,46.42
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,62.49,46.92
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,60.8,45.79
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,59.23,44.62
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,57.64,43.36
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,52.2,38.81
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,46.51,33.84
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.4,24.91
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,27.22,16.29
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,25.79,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,71.5,44.22
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,124.13,90.19
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,193.64,147.92
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,254.5,198.82
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,322.65,254.58
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,382.3,302.86
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,445.85,352.9
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,507.83,399.51
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,566.2,442.21
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,472.54,368.16
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,365.39,282.01
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,561.95,433.45
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,757.09,574.67
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,794.96,598.14
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,830.94,621.16
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,768.75,572.37
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,687.23,508.86
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,807.46,597.12
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,915.24,671.16
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,924.1,674.3
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,929.58,676.05
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,931.75,676.81
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,930.56,675.5
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,922.16,669.59
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,910.47,661.67
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,792.19,576.54
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,660.99,479.98
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,756.88,552.49
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,824.05,602.27
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,792.49,579.97
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,758.84,556.49
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,646.88,474.02
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,548.92,400.73
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,582.71,428.7
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,595.45,439.11
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,508.9,373.9
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,442.66,324.49
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,412.16,302.22
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,379.59,277.51
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,346.96,248.55
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,301.34,206.99
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,252.31,167.33
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,205.67,131.6
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,158.87,100.53
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,115.22,80.85
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,102.79,80.35
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,98.06,76.88
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,90.49,70.95
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,82.48,64.49
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,74.58,57.9
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,62.79,47.74
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,47.12,33.94
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,31.0,19.38
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
