Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,24.85,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,68.87,42.15
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,121.27,87.89
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,189.78,144.98
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,153.92,119.49
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,105.39,80.75
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,103.39,79.11
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,101.07,76.9
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,193.06,150.99
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,295.87,231.17
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,416.85,325.19
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,536.35,415.37
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,446.15,343.37
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,343.67,261.67
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,498.09,379.32
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,659.97,496.63
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,654.35,488.14
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,644.9,478.01
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,582.62,431.55
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,517.85,383.1
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,591.38,434.93
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,650.63,475.24
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,718.29,522.67
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,772.29,560.24
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,788.89,570.46
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,808.38,582.66
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,779.36,562.34
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,754.43,544.94
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,728.26,526.65
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,701.66,508.02
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,678.22,492.0
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,654.11,475.38
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,644.02,469.47
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,627.57,458.76
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,566.18,414.23
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,508.73,372.5
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,444.55,326.29
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,383.09,281.91
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,400.59,293.17
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,397.95,285.43
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,343.4,243.95
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,307.41,218.25
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,264.93,185.19
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,222.86,153.35
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,167.38,110.31
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,109.04,75.43
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,96.28,74.96
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,92.01,71.85
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,84.98,66.2
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,77.54,60.08
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,68.13,52.24
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,60.14,45.33
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,45.8,32.78
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,31.06,19.47
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,27.78,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,76.58,47.06
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,137.75,100.21
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,203.73,155.67
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,267.82,209.53
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,344.76,272.58
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,405.95,321.73
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,470.62,372.02
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,531.24,417.82
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,594.1,463.95
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,645.15,500.68
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,695.94,535.64
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,739.3,563.42
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,784.43,591.99
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,821.01,615.18
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,855.34,636.68
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,883.84,653.04
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,900.49,661.41
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,760.81,560.35
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,571.64,418.47
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,643.69,469.87
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,727.02,526.27
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,751.48,542.48
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,774.1,557.7
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,711.78,512.85
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,641.96,463.0
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,787.28,571.56
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,890.99,643.79
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,704.55,512.17
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,508.52,366.93
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,580.43,420.12
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,641.19,463.35
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,677.23,493.5
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,693.69,508.83
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,598.3,437.27
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,523.57,380.75
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,524.62,383.07
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,503.35,366.36
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,407.01,295.48
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,350.42,256.2
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,334.48,241.46
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,312.36,219.99
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,261.25,179.27
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,213.83,142.1
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,165.13,107.21
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,114.41,79.48
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,116.08,90.93
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,123.19,97.28
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,108.53,85.44
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,93.4,73.03
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,77.79,60.1
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,61.75,46.48
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,45.94,32.76
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,29.76,18.37
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,15.38,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,24.02,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,67.12,40.95
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,120.25,87.16
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,189.97,145.26
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,141.42,109.6
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,68.63,50.78
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,244.3,194.86
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,437.09,347.47
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,310.93,246.49
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,145.09,110.98
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,156.22,119.58
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,167.48,128.0
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,249.62,191.54
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,325.04,248.13
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,313.86,237.88
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,302.14,227.56
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,243.07,182.23
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,197.75,147.23
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,250.12,186.46
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,302.64,224.96
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,290.24,214.87
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,277.95,205.13
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,394.99,290.62
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,500.97,365.51
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,628.84,455.93
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,748.97,537.88
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,588.23,425.9
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,433.48,315.23
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,501.89,365.49
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,568.78,413.11
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,688.7,505.14
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,773.19,568.94
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,735.25,541.76
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,694.98,512.29
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,651.57,481.55
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,606.48,448.74
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,557.56,411.47
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,507.55,372.37
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,451.69,327.84
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,398.55,284.16
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,344.17,238.74
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,290.55,193.45
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,240.74,160.27
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,224.08,156.54
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,160.03,102.58
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,77.7,48.08
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,64.28,48.21
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,62.69,47.18
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,60.13,45.18
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,57.43,42.99
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,52.41,38.82
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,47.16,34.26
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.49,25.75
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,28.74,17.59
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,19.87,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,51.69,30.63
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,107.85,78.3
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,166.38,127.13
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,225.61,176.47
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,301.73,238.53
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,360.9,285.99
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,424.29,335.47
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,486.14,382.77
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,557.72,436.03
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,610.02,473.39
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,662.54,510.12
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,714.14,545.81
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,765.85,579.77
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,803.57,604.25
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,834.92,624.22
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,868.31,644.84
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,899.5,663.82
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,919.53,675.95
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,936.41,686.09
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,938.92,685.7
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,948.55,690.25
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,949.95,690.11
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,947.81,687.8
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,941.84,682.05
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,932.36,674.14
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,915.64,662.3
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,895.82,648.77
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,871.05,632.26
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,843.62,614.01
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,811.87,592.68
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,777.53,569.57
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,738.89,542.16
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,698.1,511.68
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,654.6,479.88
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,609.36,446.16
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,560.39,409.0
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,510.49,370.23
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,458.29,329.47
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,401.02,283.84
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,346.71,238.82
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,293.08,193.82
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,238.49,149.04
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,185.5,107.78
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,126.91,67.99
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,76.69,46.46
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,62.62,46.61
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,61.31,45.81
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,58.3,43.54
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,55.1,41.03
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,50.38,37.11
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,45.45,32.83
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.4,24.86
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.99,17.03
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.12,0.07
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,26.76,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,74.08,45.02
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,135.4,98.38
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,201.67,154.07
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,266.56,208.61
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,344.45,272.54
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,406.14,322.22
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,471.41,373.09
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,532.69,419.62
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,596.46,466.66
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,648.24,503.24
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,699.8,537.87
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,744.45,566.74
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,790.89,596.44
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,828.01,620.29
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,862.86,642.44
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,884.07,654.15
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,910.78,669.62
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,929.5,680.81
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,944.97,689.94
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,956.06,695.12
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,963.67,698.11
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,963.88,697.55
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,960.48,694.78
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,952.03,687.45
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,940.01,677.94
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,922.76,666.49
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,902.36,653.05
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,877.36,635.33
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,849.66,615.89
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,817.58,594.62
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,782.88,571.53
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,744.14,545.6
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,703.14,516.21
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,659.07,484.05
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,613.21,449.91
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,563.25,411.96
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,512.76,372.69
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,460.71,331.22
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,403.57,285.05
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,348.21,239.29
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,293.53,193.56
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,239.05,148.88
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,186.14,107.7
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,133.71,72.74
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,77.43,46.37
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,62.6,46.39
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,61.29,45.59
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,58.64,43.63
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,55.83,41.46
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,51.56,38.03
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,47.14,34.25
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.52,25.79
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.75,17.67
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.5,0.61
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,30.89,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,90.17,55.46
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,148.38,107.72
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,218.13,166.29
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,290.1,226.62
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,369.11,291.48
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,430.95,341.23
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,496.01,391.74
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,556.86,437.65
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,618.05,482.47
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,669.89,518.14
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,721.13,551.79
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,767.49,581.31
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,805.89,604.81
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,841.75,627.32
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,875.17,647.99
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,903.88,664.3
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,929.72,678.61
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,948.82,688.16
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,964.52,695.52
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,974.24,699.38
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,980.33,701.03
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,980.82,700.32
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,977.57,697.37
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,968.67,689.55
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,956.1,679.55
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,938.15,667.32
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,916.9,653.09
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,890.89,636.16
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,862.02,617.42
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,829.05,595.98
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,793.34,572.68
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,753.89,545.68
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,712.05,515.84
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,666.65,483.4
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,619.37,448.9
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,569.08,411.39
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,517.6,371.97
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,463.72,330.38
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,409.29,287.02
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,353.36,240.92
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,297.65,194.35
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,241.56,148.3
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,178.88,99.55
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,123.81,62.6
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,71.0,40.02
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,54.9,40.02
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,53.81,39.37
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,51.39,37.49
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,44.64,31.92
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,41.01,29.0
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,37.25,25.81
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,31.12,20.42
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,24.78,14.49
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,12.19,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,29.11,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,85.54,52.06
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,142.5,103.08
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,210.49,160.13
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,272.93,212.69
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,347.47,273.63
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,409.19,322.7
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,474.41,372.65
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,532.23,415.41
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,591.54,457.79
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,643.73,494.36
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,695.78,529.3
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,738.48,555.23
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,783.22,581.95
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,821.23,603.83
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,857.07,623.66
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,886.82,638.24
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,913.9,650.73
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,924.18,653.64
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,940.41,660.29
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,951.81,662.35
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,959.83,662.22
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,961.45,663.41
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,959.47,662.61
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,949.51,656.67
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,936.01,648.64
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,919.8,640.23
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,900.51,629.84
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,876.33,615.04
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,849.52,598.49
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,817.99,579.47
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,783.87,558.63
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,745.75,534.57
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,705.37,507.42
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,661.29,476.72
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,615.5,444.07
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,566.55,408.52
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,514.17,369.5
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,440.34,314.97
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,394.6,282.02
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,354.25,247.12
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,298.63,197.08
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,244.38,153.2
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,185.71,107.98
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,133.62,73.25
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,84.88,51.93
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,68.98,51.82
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,67.63,51.03
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,65.65,49.66
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,63.61,48.16
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,56.45,42.22
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,49.57,36.31
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,40.04,27.93
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,30.21,18.92
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.26,1.61
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,24.22,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,67.0,39.68
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,120.4,86.66
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,190.08,144.53
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,242.22,188.52
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,300.25,236.3
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,368.56,290.6
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,448.18,351.61
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,496.83,387.45
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,545.38,422.22
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,545.86,419.54
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,529.63,404.71
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,566.41,428.92
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,601.61,451.1
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,726.53,540.25
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,835.84,612.6
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,734.74,537.8
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,592.15,432.27
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,608.94,444.01
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,624.47,453.75
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,718.23,519.71
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,808.88,581.56
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,739.84,532.45
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,669.09,482.56
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,658.96,475.89
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,647.82,468.13
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,625.67,452.64
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,603.12,436.9
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,573.76,416.51
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,542.11,394.46
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,507.41,370.1
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,473.91,346.44
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,489.8,358.59
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,500.55,366.72
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,451.52,331.59
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,403.48,297.17
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,431.59,318.27
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,448.02,329.54
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,437.44,319.59
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,403.88,288.95
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,349.63,243.76
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,295.66,198.25
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,244.92,163.0
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,227.24,156.9
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,161.69,102.47
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,80.51,48.34
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,63.45,47.69
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,61.83,46.63
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,58.49,44.07
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,54.92,41.24
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,50.63,37.66
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,46.15,33.75
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,37.84,26.35
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.97,17.31
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,14.1,1.37
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,28.83,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,84.39,50.66
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,140.35,101.21
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,206.85,156.75
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,272.29,211.44
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,342.49,268.72
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,402.97,316.81
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,466.88,365.86
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,524.83,408.92
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,584.62,451.97
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,635.73,486.92
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,684.15,518.05
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,729.61,546.43
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,773.85,573.44
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,643.49,478.12
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,466.13,344.92
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,535.37,394.34
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,605.71,441.75
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,675.59,488.57
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,731.62,525.38
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,855.6,610.78
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,948.35,667.46
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,761.38,542.56
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,526.06,375.81
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,754.78,540.31
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,929.58,652.35
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,913.17,640.09
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,893.64,627.96
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,870.01,612.57
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,843.64,595.47
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,812.47,576.02
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,778.67,554.8
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,740.73,531.11
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,700.43,503.96
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,656.81,473.75
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,611.4,441.46
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,561.62,405.01
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,509.82,366.21
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,457.69,326.07
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,405.39,284.57
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,351.44,240.89
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,298.27,197.15
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,244.61,153.76
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,186.36,108.81
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,134.98,74.25
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,86.59,52.52
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,69.19,51.78
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,67.49,50.7
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,65.17,49.05
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,62.72,47.22
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,56.43,42.12
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,50.3,36.93
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.79,28.57
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.98,19.59
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,27.43,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,80.81,48.22
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,137.08,99.02
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,203.94,154.98
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,265.5,206.89
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,339.29,267.31
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,400.94,316.57
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,466.24,366.93
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,524.46,409.61
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,584.46,452.04
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,636.02,487.21
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,687.46,520.47
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,730.88,546.66
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,775.95,573.28
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,812.96,594.15
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,847.8,613.2
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,876.89,628.15
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,903.26,641.14
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,914.0,645.99
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,930.75,654.81
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,942.26,659.59
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,950.39,662.41
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,951.68,663.09
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,949.42,661.75
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,869.36,608.84
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,765.17,535.22
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,759.3,532.59
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,751.39,527.83
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,810.12,572.77
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,844.95,597.85
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,813.93,578.19
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,780.29,557.25
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,685.73,490.33
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,603.15,429.85
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,616.53,443.29
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,612.43,442.25
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,564.4,406.85
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,514.76,369.43
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,411.56,294.55
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,352.33,253.67
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,335.15,234.58
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,295.04,193.15
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,245.15,158.5
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,219.96,146.08
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,158.35,96.32
