Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,82.59,48.04
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,58.12,42.47
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,56.94,41.77
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,54.12,39.67
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,51.11,37.33
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,47.03,34.06
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,42.77,30.46
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,35.64,24.16
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,28.2,17.27
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.71,1.48
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,28.72,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,83.86,49.53
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,141.01,101.69
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,208.66,158.53
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,274.32,213.93
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,345.04,272.29
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,406.28,321.63
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,471.01,371.99
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,529.02,414.85
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,588.67,457.37
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,640.48,493.49
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,689.61,525.77
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,734.61,554.37
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,778.31,581.57
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,815.68,605.24
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,850.86,627.26
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,880.34,644.05
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,898.2,653.08
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,917.87,663.69
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,934.35,672.22
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,945.09,677.1
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,952.4,679.89
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,953.8,680.39
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,951.62,678.75
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,945.99,673.64
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,936.81,666.38
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,920.37,655.92
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,900.75,643.49
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,876.94,628.34
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,850.34,611.37
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,818.5,590.68
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,784.02,568.16
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,682.7,494.85
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,594.6,428.65
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,614.63,447.17
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,615.45,449.7
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,565.65,411.96
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,515.75,373.45
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,427.04,308.16
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,377.72,273.56
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,346.53,244.51
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,298.56,198.14
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,244.28,153.61
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,191.57,112.33
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,133.56,72.34
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,84.3,49.81
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,65.41,48.69
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,63.89,47.73
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,61.38,45.81
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,58.73,43.7
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,53.79,39.73
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,48.61,35.36
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,38.58,26.6
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,29.47,18.29
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.87,2.24
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,29.08,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,84.67,49.53
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,142.5,102.68
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,210.73,160.06
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,280.11,218.43
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,355.68,280.71
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,417.51,330.59
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,482.74,381.39
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,542.69,426.65
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,602.88,470.73
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,654.19,506.25
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,705.05,539.54
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,751.52,569.19
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,796.8,597.49
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,826.62,614.54
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,860.82,634.44
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,889.41,650.6
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,915.21,664.83
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,934.81,676.32
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,951.1,685.74
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,961.98,690.69
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,969.3,693.45
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,970.57,693.87
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,968.14,692.06
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,896.26,642.84
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,798.71,570.47
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,866.38,622.42
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,905.66,649.18
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,880.87,631.69
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,853.39,612.9
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,821.53,592.24
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,787.03,569.76
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,694.35,503.01
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,612.65,441.89
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,623.8,453.46
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,618.13,451.01
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,569.23,414.17
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,518.96,375.5
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,333.39,241.64
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,219.69,161.07
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,268.58,189.84
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,296.82,196.22
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,241.45,150.47
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,187.55,108.06
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,135.21,72.47
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,79.69,45.43
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,59.73,44.0
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,58.27,43.07
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,56.95,42.21
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,55.61,41.27
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,50.93,37.42
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,46.04,33.21
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,37.46,25.68
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,29.48,18.32
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.87,2.39
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,27.87,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,81.45,47.06
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,140.04,100.7
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,209.01,158.35
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,205.36,159.71
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,190.13,149.27
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,330.7,262.14
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,483.67,380.9
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,545.34,426.78
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,608.1,472.51
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,544.01,419.87
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,434.28,332.93
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,474.41,361.49
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,527.73,398.17
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,585.52,438.37
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,644.51,478.59
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,731.06,538.24
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,807.29,589.58
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,890.39,647.93
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,954.05,688.65
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,964.26,693.09
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,970.87,695.7
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,926.91,666.66
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,856.86,613.67
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,907.85,654.33
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,935.54,673.42
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,821.69,595.48
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,690.12,499.02
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,722.4,524.06
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,750.64,545.2
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,659.33,479.85
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,575.39,419.23
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,653.21,481.32
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,700.75,519.43
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,657.38,487.11
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,612.34,453.35
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,494.55,364.85
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,411.36,302.39
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,392.83,289.17
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,371.43,273.0
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,346.95,250.08
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,311.58,215.53
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,253.13,165.77
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,188.1,111.55
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,154.7,99.66
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,164.67,121.85
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,142.79,113.22
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,126.68,100.57
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,111.59,88.37
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,96.0,75.54
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,80.19,62.42
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,63.93,48.59
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,48.21,34.93
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,32.11,20.66
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,16.65,3.55
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.74,8.51
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,50.64,34.43
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,80.24,59.3
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,114.55,87.88
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,158.47,123.87
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,167.84,131.6
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,182.95,143.43
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,159.5,124.01
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,127.72,97.68
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,210.71,163.79
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,289.8,225.26
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,317.81,245.45
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,345.68,265.39
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,388.34,296.99
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,431.3,328.4
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,332.69,252.73
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,225.02,169.44
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,397.92,300.91
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,576.49,430.26
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,610.86,452.96
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,644.32,475.39
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,434.79,324.43
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,212.42,157.84
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,153.74,113.5
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,95.75,68.86
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,90.8,65.06
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,85.83,61.22
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,106.75,77.38
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,127.49,93.32
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,142.12,104.59
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,156.46,115.62
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,251.14,186.87
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,340.79,252.49
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,271.41,201.73
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,201.3,149.8
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,160.35,118.92
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,120.02,88.15
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,118.56,87.23
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,117.08,86.27
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,150.6,112.34
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,181.89,136.51
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,140.44,105.13
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,99.21,73.51
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,101.65,75.74
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,103.72,77.67
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,82.03,63.68
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,59.22,44.81
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,50.33,37.42
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,41.46,29.94
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,33.05,22.79
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,24.65,15.53
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,17.58,9.3
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,10.54,3.04
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,15.92,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,40.58,20.98
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,82.52,58.51
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,135.2,102.51
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,184.88,144.04
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,240.68,190.02
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,276.92,219.64
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,311.94,247.32
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,436.99,345.29
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,574.74,448.93
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,602.09,465.76
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,616.85,473.8
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,698.51,531.78
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,774.05,581.23
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,708.82,530.63
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,614.56,457.33
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,580.46,430.93
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,556.44,410.9
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,682.84,502.13
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,810.4,590.3
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,808.71,586.02
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,804.2,580.91
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,691.66,501.23
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,577.79,419.19
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,688.38,498.37
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,784.85,564.65
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,850.64,613.89
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,887.67,640.02
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,863.35,622.82
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,836.6,604.49
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,761.26,551.01
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,684.84,494.13
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,699.14,508.79
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,696.68,510.45
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,642.08,468.41
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,595.27,432.29
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,558.04,405.57
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,516.96,375.1
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,463.02,335.11
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,410.76,295.5
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,358.94,252.36
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,300.46,201.63
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,246.19,159.02
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,205.04,128.78
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,167.11,109.54
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,164.51,119.7
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,141.96,111.89
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,127.31,100.51
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,111.94,88.15
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,96.05,75.15
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,80.24,62.13
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,63.97,48.39
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,48.24,34.81
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,32.13,20.61
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,16.67,3.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,28.78,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,83.18,45.81
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,141.6,101.12
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,212.45,160.28
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,277.63,214.91
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,350.62,274.4
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,410.92,322.21
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,474.6,370.69
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,534.28,414.63
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,594.27,457.3
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,562.63,429.5
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,502.88,381.49
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,532.79,401.22
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,560.48,418.41
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,613.57,453.95
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,667.32,488.96
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,799.94,580.91
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,904.66,645.54
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,924.22,654.39
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,940.52,662.06
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,951.02,666.19
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,957.99,668.27
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,892.95,625.98
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,794.51,556.74
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,880.37,617.32
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,934.28,649.79
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,869.54,607.05
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,790.21,550.53
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,828.56,581.92
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,846.56,595.28
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,815.58,576.06
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,781.96,555.42
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,716.56,508.46
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,656.01,463.33
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,620.54,439.82
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,583.46,414.51
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,528.37,376.04
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,480.9,342.31
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,430.3,306.09
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,384.66,273.24
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,344.93,243.97
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,306.23,215.06
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,269.27,186.88
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,230.81,157.81
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,190.49,131.66
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,165.92,119.42
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,128.24,99.0
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,99.07,75.98
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,89.0,68.18
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,78.32,59.67
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,67.31,50.79
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,55.73,41.14
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,45.24,32.09
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,31.98,20.39
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,16.43,3.63
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,21.55,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,59.03,30.69
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,113.08,80.27
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,181.05,136.63
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,239.2,184.95
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,303.93,237.38
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,363.32,284.34
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,426.76,332.65
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,483.35,373.25
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,547.87,417.59
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,600.35,452.34
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,653.1,485.83
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,699.12,513.67
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,744.22,539.72
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,782.63,562.82
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,819.28,584.59
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,848.69,600.98
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,875.52,615.73
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,799.67,563.69
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,706.56,498.57
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,825.03,581.35
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,934.9,652.6
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,930.08,648.96
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,929.26,649.01
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,928.15,648.92
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,923.36,646.59
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,907.74,637.08
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,889.02,625.74
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,783.71,554.34
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,674.85,476.96
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,735.22,524.3
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,772.28,554.02
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,597.33,430.33
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,444.14,318.68
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,304.73,221.35
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,170.3,123.52
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,101.49,72.15
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,31.95,19.08
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,52.38,34.99
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,72.82,50.94
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,53.19,35.86
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,33.63,20.72
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,28.74,17.0
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,23.85,13.26
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,18.97,9.47
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.1,5.66
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,18.51,9.93
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,22.91,13.73
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,19.37,10.82
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,15.83,7.87
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,12.74,5.26
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,9.66,2.6
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.58,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.5,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.75,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,26.32,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,76.38,39.88
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,134.55,95.69
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,201.18,151.87
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,266.62,206.91
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,337.01,264.72
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,397.73,313.36
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,462.0,363.0
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,520.83,406.87
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,581.47,450.6
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,633.15,486.42
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,682.13,518.56
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,648.8,489.61
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,588.83,441.4
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,724.41,540.33
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,844.9,621.17
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,874.87,637.69
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,902.01,653.01
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,798.97,579.72
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,669.6,483.72
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,820.05,592.24
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,945.67,673.98
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,948.17,674.23
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,947.15,673.4
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,940.87,669.35
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,931.12,663.21
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,862.31,616.48
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,775.46,553.21
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,820.67,588.65
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,841.86,604.19
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,811.76,584.46
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,779.16,563.36
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,741.0,537.82
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,704.13,511.79
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,660.22,480.62
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,614.79,447.7
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,535.19,388.44
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,478.69,346.1
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,453.75,326.79
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,413.86,293.33
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,356.26,247.02
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,304.08,204.08
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,251.21,161.25
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,200.23,121.5
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,149.79,86.56
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,102.31,63.02
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,80.2,60.83
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,78.32,59.66
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,73.73,56.17
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,68.41,51.98
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,61.29,46.11
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,53.85,39.76
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,43.0,30.31
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,31.73,20.19
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,16.02,3.45
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,24.47,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,71.62,36.45
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,128.77,91.28
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,193.63,145.29
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,255.6,196.61
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,329.41,255.8
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,389.98,303.7
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,454.19,352.8
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,512.45,395.91
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,572.45,438.98
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,625.28,476.36
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,678.15,512.76
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,723.35,541.24
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,763.8,566.06
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,708.74,522.85
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,626.46,459.45
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,493.68,363.28
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,354.75,259.88
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,662.3,486.83
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,935.62,668.3
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,947.45,671.51
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,945.08,668.19
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,947.57,669.13
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,946.55,667.93
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,886.63,626.49
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,800.34,563.87
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,862.41,610.89
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,895.35,633.96
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,872.39,619.32
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,846.82,603.39
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,816.51,584.33
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,783.66,563.5
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,746.46,538.18
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,707.06,509.99
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,663.92,480.73
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,619.09,449.41
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,525.23,380.24
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,454.54,328.17
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,446.02,320.72
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,413.53,291.83
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,358.95,247.19
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,304.9,202.35
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,250.37,157.78
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,197.33,116.09
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,138.44,74.76
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,87.92,49.96
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,64.28,47.53
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,63.08,46.84
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,60.55,45.01
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,57.86,42.97
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,52.89,38.98
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,47.67,34.59
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,38.22,26.33
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.49,18.37
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.87,2.79
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,27.76,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,79.82,39.56
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,140.57,99.33
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,212.28,159.06
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,276.32,212.27
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,347.57,269.56
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,410.21,318.98
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,476.46,369.31
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,535.42,412.75
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,595.95,455.95
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,648.74,492.08
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,698.88,524.4
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,745.25,553.28
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,790.32,580.8
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,828.63,604.26
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,864.71,626.07
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,886.43,637.58
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,913.56,652.67
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,934.02,663.41
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,951.23,672.16
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,962.59,677.31
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,970.47,680.4
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,971.88,681.0
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,969.65,679.48
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,960.36,672.3
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,947.47,663.03
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,931.27,653.15
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,911.88,641.31
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,887.43,626.6
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,860.29,610.11
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,828.82,590.41
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,794.73,568.9
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,756.6,543.65
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,716.19,515.17
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,671.63,485.0
