Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,625.36,452.75
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,576.48,416.86
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,526.5,379.11
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,473.98,338.32
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,416.61,292.91
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,361.62,248.15
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,307.31,203.21
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,251.99,158.18
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,198.28,116.09
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,139.41,74.96
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,89.17,50.46
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,64.98,47.89
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,63.8,47.23
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,61.29,45.42
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,58.64,43.42
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,53.69,39.48
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,48.52,35.13
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,38.96,26.82
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,30.25,18.89
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.26,2.95
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,17.85,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,49.5,22.55
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,104.24,73.58
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,165.35,124.44
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,235.3,182.48
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,307.4,241.65
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,368.04,290.57
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,433.12,341.47
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,499.96,392.26
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,564.91,440.3
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,618.23,478.22
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,671.79,515.37
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,720.21,546.26
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,768.07,575.75
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,802.98,596.95
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,839.54,619.12
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,871.5,637.95
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,901.01,655.04
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,922.47,667.86
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,940.79,678.71
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,942.82,677.85
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,951.85,681.77
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,954.06,682.48
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,952.73,681.06
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,945.46,674.76
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,934.69,666.36
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,918.76,655.86
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,899.73,643.45
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,875.75,626.75
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,849.19,608.43
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,818.8,588.66
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,785.85,567.13
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,748.19,542.29
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,708.39,514.46
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,665.18,483.5
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,620.26,450.67
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,570.77,413.96
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,520.46,375.67
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,468.05,335.42
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,415.42,293.76
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,361.4,249.56
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,308.4,205.59
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,255.65,168.14
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,233.19,156.85
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,170.09,105.91
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,97.1,57.23
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,73.11,54.55
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,71.63,53.68
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,69.12,51.9
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,65.65,49.25
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,59.5,44.23
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,53.12,38.8
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,43.34,30.31
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,33.24,21.19
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,17.6,4.18
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,18.24,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,50.48,21.97
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,105.73,74.37
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,174.72,131.93
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,137.28,105.61
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,87.66,66.09
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,112.65,86.33
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,138.4,106.82
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,138.09,105.67
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,137.24,103.97
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,140.33,105.78
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,143.59,107.7
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,157.97,118.34
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,172.52,128.99
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,305.98,231.48
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,434.55,327.2
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,507.25,379.19
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,566.59,420.81
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,594.49,438.71
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,621.52,455.86
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,707.73,516.4
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,780.24,566.16
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,875.91,635.69
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,948.91,684.56
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,899.11,647.0
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,839.32,599.42
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,874.3,628.27
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,896.64,644.46
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,871.84,626.34
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,844.39,606.83
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,813.12,585.85
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,779.39,563.24
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,741.97,537.66
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,702.31,509.67
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,658.48,478.13
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,613.12,444.9
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,564.52,408.77
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,514.88,370.97
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,463.42,330.93
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,411.79,289.71
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,358.29,246.22
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,305.22,202.43
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,251.65,159.03
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,193.63,113.89
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,141.58,77.53
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,91.82,52.42
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,67.18,49.48
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,65.77,48.65
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,62.28,46.04
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,58.53,43.14
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,53.6,39.14
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,47.32,33.82
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,38.89,26.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.21,18.65
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.76
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.0,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,9.67,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,23.8,13.14
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,38.51,25.64
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,58.03,41.87
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,77.39,57.75
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,131.68,102.07
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,184.45,144.73
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,278.58,220.11
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,382.94,301.59
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,467.95,366.85
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,573.85,445.84
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,610.71,470.66
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,645.63,493.89
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,738.9,562.0
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,826.59,621.98
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,859.78,642.13
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,890.69,660.82
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,912.37,672.6
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,930.98,682.3
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,945.57,689.31
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,946.15,687.08
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,948.85,686.45
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,948.04,683.59
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,882.43,635.94
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,790.21,566.22
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,857.17,615.66
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,904.67,647.11
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,873.46,625.01
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,849.85,608.41
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,819.59,588.42
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,786.78,566.74
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,751.22,543.24
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,712.95,516.41
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,649.3,468.47
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,594.8,427.11
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,520.38,373.74
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,452.82,325.18
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,435.15,311.64
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,403.23,286.31
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,361.87,253.26
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,315.75,215.58
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,262.25,170.11
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,197.79,116.23
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,145.47,79.9
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,95.85,55.06
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,81.05,60.64
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,90.11,68.54
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,83.12,63.17
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,75.72,57.34
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,66.38,49.84
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,56.59,41.69
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,46.35,32.78
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,33.42,21.32
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,17.19,3.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,19.68,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,53.93,21.08
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,118.14,83.11
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,184.4,138.8
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,240.86,186.92
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,305.13,240.65
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,380.48,301.72
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,457.44,362.42
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,520.28,410.83
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,586.03,460.13
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,638.88,498.15
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,689.24,532.4
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,737.92,564.6
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,785.84,595.73
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,823.57,619.03
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,851.35,635.24
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,881.76,653.17
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,909.59,669.19
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,880.45,646.72
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,819.88,597.77
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,904.59,658.87
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,967.41,697.86
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,969.26,697.69
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,967.42,695.58
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,958.08,687.58
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,945.07,677.36
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,929.14,666.46
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,909.94,653.52
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,885.98,636.48
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,859.21,617.67
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,771.32,556.2
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,683.61,490.66
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,655.97,471.02
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,627.25,450.22
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,634.81,458.97
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,625.6,454.21
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,575.81,416.88
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,525.25,378.21
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,472.97,337.99
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,420.2,296.13
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,360.09,247.31
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,305.03,201.45
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,249.59,155.95
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,195.52,113.21
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,142.09,75.81
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,91.23,50.58
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,58.65,42.53
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,57.51,41.87
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,55.44,40.41
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,53.27,38.79
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,49.3,35.65
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,45.19,32.2
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,38.16,26.02
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.51,18.16
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.88,2.41
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,17.79,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,48.86,17.33
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,105.45,73.51
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,176.17,132.59
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,241.5,187.59
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,316.82,250.1
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,383.07,304.17
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,449.51,356.91
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,510.75,404.32
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,574.62,452.45
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,627.71,490.96
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,680.85,527.98
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,724.91,556.17
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,770.91,585.24
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,810.1,611.1
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,847.21,635.32
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,877.88,653.85
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,897.05,664.41
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,918.36,676.0
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,936.52,685.42
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,948.43,690.94
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,956.94,694.29
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,959.54,695.0
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,958.54,693.48
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,952.53,687.61
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,942.97,679.55
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,927.56,668.91
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,908.9,656.22
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,885.49,639.36
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,859.25,620.72
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,828.13,599.93
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,794.35,577.32
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,756.43,550.86
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,716.17,521.69
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,672.39,490.07
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,626.78,456.48
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,577.28,419.26
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,527.17,380.71
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,474.87,340.34
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,417.8,295.33
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,362.87,250.24
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,308.99,205.41
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,254.22,160.55
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,201.0,118.53
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,142.98,77.78
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,94.2,53.58
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,68.33,50.44
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,67.34,49.95
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,65.75,48.92
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,64.14,47.81
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,57.79,42.72
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,51.71,37.63
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.63,29.71
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.27,21.18
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.59,3.72
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,12.22,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,27.59,6.73
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,72.88,49.72
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,124.42,92.63
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,173.47,133.76
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,227.89,178.87
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,274.73,217.08
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,323.83,256.07
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,450.73,356.38
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,590.7,463.61
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,641.03,499.45
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,693.17,534.82
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,741.14,565.38
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,788.15,594.62
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,818.66,612.86
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,853.75,634.16
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,883.82,651.8
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,911.16,667.47
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,931.87,679.78
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,949.27,689.94
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,960.78,695.08
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,968.73,697.98
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,970.15,697.88
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,967.91,695.53
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,958.15,687.23
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,944.68,676.67
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,927.92,665.23
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,907.95,651.78
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,883.7,634.22
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,856.76,615.01
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,825.88,594.54
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,792.35,572.29
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,753.75,545.58
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,713.03,516.12
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,669.51,484.96
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,624.23,451.89
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,528.22,380.44
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,459.64,329.3
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,450.48,322.14
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,417.29,293.61
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,362.47,248.87
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,308.67,204.39
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,254.2,160.04
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,201.3,118.47
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,143.42,78.02
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,94.56,53.71
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,67.98,50.16
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,66.61,49.35
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,63.88,47.37
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,60.98,45.18
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,56.16,41.27
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,49.55,35.66
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.8,28.06
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.77,19.85
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,17.01,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,46.62,13.07
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,104.79,72.51
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,176.61,132.09
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,242.09,186.93
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,317.48,249.13
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,384.05,303.0
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,451.18,355.73
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,374.15,294.14
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,280.61,217.57
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,479.74,374.1
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,685.8,527.19
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,731.91,556.53
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,780.09,587.58
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,818.91,611.41
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,855.59,633.5
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,878.61,646.13
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,907.22,662.52
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,928.11,673.31
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,945.74,681.97
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,958.46,687.79
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,967.72,691.45
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,970.04,691.84
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,968.7,690.02
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,960.83,683.05
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,949.34,673.93
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,933.01,663.23
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,913.4,650.5
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,889.87,633.94
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,863.49,615.61
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,832.21,595.39
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,798.22,573.33
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,760.12,548.42
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,719.68,520.83
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,675.67,489.48
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,629.8,456.12
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,507.13,365.91
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,419.17,301.07
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,432.57,309.69
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,424.06,297.62
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,364.36,249.43
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,309.96,204.51
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,254.47,159.35
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,200.44,116.89
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,148.18,80.58
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,92.36,51.15
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,64.68,47.24
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,63.13,46.27
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,61.34,45.07
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,59.49,43.74
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,55.0,40.21
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,48.88,35.11
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,40.08,27.53
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,31.01,19.33
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.66,2.32
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,14.83,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,37.44,7.86
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,95.36,65.69
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,154.45,115.1
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,220.8,170.32
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,288.1,225.77
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,347.12,273.6
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,411.17,323.97
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,446.61,350.12
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,477.94,372.14
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,522.92,403.95
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,566.71,433.98
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,452.33,344.73
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,309.6,232.82
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,214.28,160.19
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,116.4,84.49
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,416.74,313.15
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,697.3,510.83
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,548.11,400.92
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,394.35,286.89
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,700.55,511.8
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,956.17,681.04
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,958.29,679.65
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,956.84,677.87
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,889.53,630.77
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,794.93,561.07
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,740.8,523.37
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,681.44,481.76
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,654.9,462.65
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,628.28,443.36
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,723.44,514.75
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,783.29,559.29
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,663.02,472.89
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,551.54,391.38
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,512.18,364.53
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,474.5,338.32
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,510.79,366.22
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,521.72,372.88
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,469.82,333.42
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,417.78,292.94
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,354.35,246.38
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,318.63,222.55
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,268.62,178.63
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,201.26,120.04
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,163.04,98.57
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,137.54,91.95
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,120.38,92.43
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,112.08,86.27
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,88.87,67.81
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,70.48,52.98
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,63.4,47.24
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,56.03,41.02
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,45.23,31.68
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,34.84,22.27
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,17.93,3.16
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.64,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.02,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,18.93,9.16
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,30.87,19.38
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,46.51,32.43
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,62.35,45.48
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,80.64,60.26
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,98.88,74.69
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,195.23,152.2
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,303.43,236.65
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,251.21,194.0
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,195.4,148.49
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,215.17,163.0
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,234.99,177.24
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,347.39,261.86
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,465.04,347.12
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,393.2,292.22
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,334.07,246.76
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,371.87,273.53
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,409.39,299.45
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,617.12,449.22
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,808.51,579.58
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,669.65,480.89
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,517.84,372.3
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,523.64,375.86
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,528.74,378.34
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,578.61,413.17
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,616.34,439.28
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,630.04,448.21
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,641.37,455.57
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,629.5,447.81
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,616.42,439.28
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,674.58,485.07
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,707.33,511.77
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,663.82,480.61
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,618.85,448.14
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,522.75,377.23
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,449.34,323.11
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,419.15,301.83
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,384.26,276.66
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,356.64,251.86
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,312.98,211.25
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,260.99,169.47
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,211.14,130.69
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,164.99,99.25
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,124.14,79.26
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,98.52,75.24
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,95.04,72.85
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,91.82,70.6
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,91.82,70.89
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,80.53,61.67
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,68.87,51.84
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,53.9,38.95
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,36.85,23.96
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,19.62,3.68
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,9.09,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,19.54,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,73.15,49.53
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,132.53,98.78
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,194.19,149.82
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,265.59,208.59
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,335.37,265.08
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,401.98,317.87
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,391.08,308.28
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,381.99,299.11
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,512.47,400.27
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,651.43,504.41
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,702.81,540.09
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,754.02,574.51
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,795.05,600.84
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,834.36,625.67
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,867.46,646.17
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,893.07,661.42
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,916.18,674.5
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,936.26,685.53
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,950.23,692.68
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,960.85,697.69
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,964.62,699.22
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,964.86,698.53
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,954.88,689.97
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,941.35,679.23
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,926.46,668.92
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,908.41,656.58
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,884.78,639.26
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,858.57,620.33
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,827.33,599.18
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,793.76,576.06
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,756.12,549.54
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,716.6,521.34
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,673.13,489.96
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,628.29,457.03
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,580.53,421.38
