Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,531.79,384.18
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,476.63,342.26
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,424.36,301.24
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,370.73,257.81
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,318.35,214.81
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,265.17,171.93
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,214.19,132.17
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,164.65,97.61
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,118.97,74.02
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,92.99,70.5
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,89.96,68.46
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,85.57,65.23
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.95,61.7
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,72.37,54.83
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,65.04,48.69
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,51.11,36.66
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,37.57,24.5
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,19.57,3.23
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,13.25,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,33.41,0.73
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,94.64,64.88
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,157.23,117.61
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,230.58,178.88
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,307.97,243.15
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,370.34,294.37
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,442.98,351.98
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,507.68,401.41
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,575.6,451.74
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,551.95,429.91
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,506.15,391.24
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,647.55,498.06
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,778.01,590.87
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,816.62,614.62
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,853.09,636.98
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,884.1,655.36
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,903.35,665.62
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,924.46,676.93
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,942.39,686.07
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,955.51,692.31
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,965.2,696.37
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,967.48,696.83
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,966.16,695.07
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,854.46,615.78
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,717.62,513.25
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,832.39,600.23
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,917.06,658.87
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,750.63,541.22
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,573.55,409.38
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,587.25,420.11
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,598.13,428.16
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,676.03,488.22
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,721.58,523.66
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,677.28,491.4
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,631.11,457.52
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,581.6,420.64
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,530.79,381.85
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,477.93,341.23
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,424.52,298.92
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,368.78,253.28
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,307.63,203.1
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,253.47,166.71
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,235.43,161.6
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,172.11,107.15
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,94.18,51.79
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,59.38,42.95
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,58.28,42.33
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,56.97,41.49
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,55.65,40.59
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,51.41,37.23
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,47.01,33.54
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,37.86,25.6
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,29.51,17.93
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.9,0.7
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,17.49,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,47.28,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,115.86,79.11
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,185.94,138.36
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,257.5,198.5
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,337.72,264.93
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,400.61,316.42
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,467.47,369.33
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,530.04,416.73
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,593.57,463.34
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,646.48,500.7
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,699.1,536.22
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,746.38,567.29
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,785.81,592.4
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,824.33,616.18
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,860.59,638.12
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,890.06,655.46
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,916.66,670.81
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,937.34,682.16
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,954.69,691.34
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,966.16,696.69
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,974.02,699.77
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,976.72,700.8
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,975.69,699.52
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,962.28,688.81
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,944.91,675.69
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,929.71,665.56
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,911.29,653.37
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,886.8,636.11
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,859.61,617.14
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,828.94,596.95
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,795.65,574.96
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,757.59,549.64
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,717.34,521.42
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,673.99,490.05
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,628.89,456.83
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,578.32,419.02
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,527.88,380.47
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,475.52,340.34
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,423.01,298.93
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,369.29,255.23
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,311.59,208.17
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,257.39,164.19
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,205.04,123.09
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,154.44,87.81
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,107.8,64.11
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,80.79,60.34
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,79.33,59.53
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,75.84,56.99
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,71.96,54.04
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,64.92,48.31
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,57.59,42.11
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,47.37,33.25
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,34.76,21.96
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,17.89,1.43
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,19.13,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,55.24,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,122.74,83.32
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,199.09,147.9
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,265.5,204.36
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,340.24,266.46
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,404.82,319.13
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,473.53,373.25
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,533.08,418.83
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,594.24,464.25
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,645.63,500.56
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,699.1,536.26
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,746.02,565.59
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,791.53,593.32
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,830.17,616.54
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,858.62,632.52
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,888.28,649.21
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,915.02,663.77
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,935.64,674.2
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,953.0,682.73
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,964.12,687.45
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,971.64,689.98
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,974.06,690.78
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,972.82,689.39
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,965.03,682.52
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,953.65,673.53
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,937.88,663.24
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,918.83,650.93
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,894.06,633.86
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,866.53,615.08
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,835.05,595.04
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,800.94,573.24
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,762.44,548.37
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,721.75,520.77
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,677.81,489.78
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,632.05,456.78
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,582.74,420.41
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,532.53,382.42
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,477.12,340.46
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,423.67,298.49
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,368.39,253.52
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,313.83,208.41
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,258.39,163.19
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,204.57,120.73
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,145.73,79.03
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,95.68,53.36
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,67.19,49.3
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,66.14,48.76
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,64.12,47.37
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,62.03,45.85
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,56.14,41.05
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,50.37,36.15
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,41.23,28.21
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,31.81,19.59
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,16.08,0.16
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,10.68,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,26.52,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,88.75,59.65
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,151.26,112.24
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,223.93,172.4
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,300.74,235.5
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,364.73,287.35
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,433.92,341.66
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,501.26,392.86
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,566.37,440.98
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,621.49,480.13
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,676.97,518.5
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,723.62,547.9
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,768.88,575.51
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,808.81,599.75
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,846.9,622.4
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,871.91,636.01
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,898.96,650.95
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,921.28,662.17
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,940.53,671.31
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,951.39,675.01
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,958.73,676.53
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,961.54,676.66
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,960.85,674.68
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,951.83,666.5
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,939.36,656.35
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,923.73,646.37
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,904.99,634.52
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,880.73,617.92
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,853.95,599.82
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,823.08,580.86
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,789.94,559.7
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,752.34,533.78
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,712.91,506.25
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,670.0,476.91
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,624.95,445.42
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,575.72,410.31
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,526.22,374.02
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,474.95,336.0
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,423.88,296.98
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,370.86,255.11
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,318.83,213.32
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,266.44,171.89
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,216.36,133.45
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,167.39,99.5
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,122.18,75.97
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,94.9,71.38
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,91.28,68.9
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,86.26,65.19
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,80.97,61.14
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,72.04,54.03
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,64.26,47.57
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,49.63,35.05
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,35.39,22.37
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,18.37,0.25
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,10.56,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,38.4,23.39
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,66.43,47.43
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,102.3,77.29
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,148.01,114.91
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,184.74,144.71
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,222.88,174.93
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,258.5,201.89
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,294.24,228.16
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,354.05,273.17
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,416.69,319.17
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,490.18,372.0
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,552.88,415.96
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,602.43,449.23
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,652.23,482.03
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,795.34,582.12
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,910.44,654.41
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,931.91,664.56
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,950.15,673.3
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,963.06,679.01
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,972.49,682.62
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,974.92,683.38
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,973.71,682.03
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,962.32,673.02
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,947.16,661.85
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,931.53,652.21
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,912.73,640.6
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,888.8,624.73
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,862.21,607.18
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,830.96,587.61
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,797.2,566.31
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,759.52,542.48
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,719.7,515.43
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,678.0,486.45
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,631.55,453.56
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,582.23,417.86
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,531.52,380.1
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,478.44,340.14
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,425.1,298.68
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,370.21,254.41
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,316.08,210.0
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,260.88,165.38
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,201.37,118.94
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,148.26,81.53
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,98.14,55.49
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,69.64,51.28
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,68.36,50.56
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,65.32,48.35
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,62.1,45.91
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,55.79,40.76
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,49.64,35.53
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,39.74,26.97
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,29.51,17.68
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.92,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,14.28,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,38.64,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,107.21,71.99
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,175.17,130.23
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,242.01,186.55
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,323.12,253.38
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,387.52,305.6
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,456.26,359.36
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,519.65,406.51
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,585.65,453.78
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,640.49,492.09
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,695.38,528.4
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,740.82,557.22
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,788.04,586.81
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,827.76,610.58
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,865.35,632.62
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,896.68,649.25
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,916.11,657.97
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,937.64,670.54
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,955.93,681.06
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,967.41,686.21
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,975.38,689.26
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,977.81,688.93
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,976.58,686.44
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,970.31,680.9
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,960.43,673.25
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,944.62,663.36
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,925.48,651.43
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,900.57,636.09
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,872.79,618.87
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,840.96,598.51
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,806.45,576.33
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,767.43,550.25
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,726.11,521.8
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,681.65,490.53
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,635.37,457.29
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,585.37,420.73
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,534.27,382.38
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,481.45,342.34
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,428.11,300.59
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,367.38,251.86
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,311.62,205.9
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,255.62,160.24
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,201.06,117.15
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,147.06,79.04
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,89.74,48.04
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,59.89,43.36
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,58.45,42.47
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,56.44,41.06
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,54.34,39.5
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,49.62,35.65
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,44.69,31.44
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,36.77,24.52
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,27.24,15.85
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.28,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,33.15,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,100.51,66.68
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,166.68,123.58
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,231.62,178.21
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,310.24,242.92
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,374.08,294.58
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,442.39,347.94
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,413.58,323.31
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,361.13,279.82
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,513.15,396.42
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,678.3,515.64
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,598.69,452.11
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,475.9,357.05
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,493.91,368.14
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,510.04,377.09
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,716.66,527.09
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,897.19,646.02
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,918.93,657.42
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,937.53,668.1
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,949.44,673.22
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,957.87,676.26
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,961.28,677.66
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,961.1,676.94
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,953.41,670.25
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,942.16,661.52
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,926.68,651.61
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,908.0,639.77
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,884.58,624.02
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,858.38,606.54
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,827.36,587.19
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,793.78,566.07
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,756.48,542.34
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,716.81,515.8
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,673.74,485.81
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,628.87,453.83
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,579.29,417.65
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,527.61,379.06
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,474.71,339.26
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,421.64,297.97
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,367.08,253.89
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,313.36,209.7
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,259.14,165.65
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,200.59,119.7
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,148.32,82.69
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,99.18,57.04
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,70.71,52.61
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,69.12,51.64
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,65.75,49.03
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,62.16,46.15
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,55.78,40.92
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,49.64,35.68
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,39.37,26.76
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,28.74,17.05
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.54,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.2,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,100.83,66.11
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,185.76,136.56
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,253.52,193.09
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,330.66,255.72
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,393.71,305.77
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,460.9,356.88
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,522.12,401.66
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,583.95,445.21
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,636.95,480.54
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,689.77,514.14
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,737.09,542.62
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,776.47,565.28
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,814.89,588.65
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,851.1,610.37
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,881.91,628.93
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,909.94,645.66
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,931.18,658.97
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,949.13,670.31
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,961.71,677.37
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,970.69,682.24
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,973.05,682.65
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,971.72,680.85
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,964.28,675.31
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,953.17,667.56
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,937.56,658.4
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,918.56,647.09
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,894.13,632.26
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,866.76,615.46
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,835.65,595.71
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,801.74,574.03
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,762.93,549.11
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,721.8,522.12
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,637.61,459.74
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,565.91,406.1
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,553.37,397.55
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,531.68,381.23
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,474.11,339.28
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,419.31,298.56
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,363.38,256.69
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,321.35,225.52
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,278.04,192.45
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,235.78,160.66
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,181.95,118.03
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,124.77,79.84
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,93.5,70.91
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,83.93,63.54
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,76.05,57.41
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,67.7,50.75
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,58.46,43.14
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,48.76,34.94
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,38.16,25.74
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,27.15,15.73
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.74,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,6.82,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,25.37,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,99.66,64.91
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,167.07,123.0
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,233.6,178.52
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,315.18,244.91
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,379.4,296.24
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,448.1,349.08
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,510.93,395.68
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,576.45,442.57
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,630.54,479.84
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,682.19,513.22
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,730.23,543.35
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,777.23,572.23
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,594.29,441.2
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,345.28,254.48
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,373.49,274.91
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,401.5,293.91
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,434.06,316.06
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,466.3,337.72
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,743.38,537.47
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,968.39,684.02
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,764.42,546.36
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,507.07,362.03
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,755.81,542.06
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,945.99,667.33
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,930.04,655.84
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,910.88,643.86
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,887.39,628.07
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,861.12,610.52
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,766.75,545.44
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,671.32,475.83
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,611.79,435.03
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,557.21,396.98
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,538.62,384.64
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,515.4,368.73
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,533.75,383.86
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,528.73,379.9
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,477.12,340.89
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,421.35,297.92
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,367.6,254.79
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,315.19,212.05
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,264.85,176.07
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,235.79,158.95
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,193.52,128.95
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,152.99,104.93
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,125.05,96.35
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,113.19,87.32
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,101.48,78.06
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,89.24,68.19
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,73.45,55.29
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.78,39.71
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.76,29.35
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,31.04,18.61
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,36.08,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,114.31,74.1
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,190.09,140.53
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,258.94,198.64
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,337.3,262.98
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,401.52,314.88
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,469.9,367.85
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,531.31,412.7
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,592.91,455.75
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,647.42,491.58
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,701.77,525.21
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,749.18,551.72
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,795.23,576.19
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,827.37,593.79
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,864.27,614.34
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,894.01,630.58
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,920.85,644.97
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,943.16,657.61
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,962.14,668.23
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,973.25,674.04
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,980.73,677.74
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,983.52,679.14
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,982.57,678.42
