Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,975.47,673.51
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,964.67,666.39
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,948.87,657.23
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,929.67,645.99
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,905.45,630.26
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,878.22,612.64
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,845.96,592.77
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,810.95,571.03
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,773.1,547.49
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,732.58,521.78
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,687.04,490.42
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,639.59,456.96
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,589.72,420.92
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,538.41,382.78
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,484.02,341.94
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,429.08,299.29
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,372.72,253.79
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,316.53,207.56
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,259.69,161.31
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,196.82,112.04
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,140.83,72.51
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,87.27,45.08
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,56.77,40.65
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,55.41,39.81
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,48.05,33.99
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,45.5,32.04
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,41.95,29.22
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,38.3,26.13
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,31.4,20.07
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.24,13.24
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,41.55,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,122.81,78.51
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,198.79,145.98
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,266.17,202.9
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,342.33,265.1
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,406.31,316.23
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,474.34,368.11
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,532.61,409.93
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,594.48,452.31
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,648.73,488.2
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,702.72,522.53
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,749.7,550.59
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,788.62,572.77
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,827.71,595.96
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,864.52,617.41
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,895.04,634.67
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,922.64,650.04
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,944.21,662.56
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,962.42,673.09
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,974.18,678.31
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,982.31,681.41
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,984.77,682.57
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,983.46,681.57
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,975.04,674.9
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,962.88,666.08
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,947.13,656.55
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,927.96,644.95
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,903.76,628.9
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,876.51,611.0
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,844.63,591.41
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,809.95,569.92
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,771.07,545.53
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,729.78,519.19
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,685.16,488.35
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,638.58,455.43
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,587.67,418.76
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,536.12,380.58
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,432.37,305.65
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,369.23,261.54
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,353.01,244.39
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,312.32,204.17
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,255.25,158.14
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,199.57,114.57
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,144.77,76.35
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,92.69,49.91
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,57.15,40.95
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,55.94,40.24
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,53.79,38.62
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,51.55,36.85
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,46.69,32.98
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,41.62,28.72
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.01,22.07
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.01,13.67
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,30.45,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,106.46,67.08
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,176.65,129.75
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,245.68,187.99
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,322.23,251.17
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,386.94,303.28
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,456.03,356.57
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,517.7,401.57
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,581.77,446.31
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,634.3,482.0
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,689.26,517.33
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,738.02,546.42
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,785.81,574.11
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,825.76,597.57
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,855.53,614.19
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,886.9,631.79
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,915.61,647.55
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,937.77,659.13
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,956.64,668.71
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,969.52,675.49
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,978.87,680.18
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,981.69,681.93
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,980.78,681.54
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,973.71,676.02
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,962.96,668.34
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,947.22,658.71
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,928.07,647.01
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,903.88,631.14
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,876.66,613.36
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,844.8,593.61
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,810.16,571.96
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,771.32,547.42
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,730.08,520.88
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,685.18,489.69
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,638.37,456.47
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,587.57,419.57
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,536.13,381.24
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,482.61,340.41
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,428.61,298.04
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,367.67,249.77
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,311.58,204.04
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,254.95,158.34
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,199.83,115.18
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,145.12,76.96
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,93.08,50.44
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,57.83,41.51
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,56.65,40.83
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,54.18,38.94
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,51.58,36.88
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,46.72,33.0
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,41.66,28.74
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,33.61,21.73
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.22,12.96
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,24.34,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,98.51,61.1
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,167.07,122.61
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,233.5,178.68
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,314.24,245.08
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,378.88,297.33
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,448.08,351.12
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,512.07,398.3
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,578.91,445.63
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,633.69,483.19
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,686.01,516.68
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,735.51,546.27
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,784.19,574.44
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,823.97,597.19
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,861.58,618.16
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,884.7,629.96
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,913.33,645.31
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,935.34,656.34
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,954.08,665.37
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,966.43,670.96
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,975.24,674.51
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,977.97,675.87
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,977.01,675.13
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,968.96,669.19
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,957.27,661.15
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,941.63,651.34
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,922.64,639.55
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,898.23,623.5
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,870.92,605.67
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,839.09,585.92
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,804.58,564.4
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,766.01,540.4
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,725.19,514.15
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,680.69,483.62
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,634.35,451.1
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,583.86,414.79
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,531.26,376.12
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,477.61,336.39
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,423.7,295.11
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,367.95,250.82
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,313.3,206.59
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,258.34,162.53
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,199.27,116.74
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,146.4,79.95
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,97.15,54.86
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,69.01,50.55
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,67.33,49.52
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,65.01,47.78
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,62.61,45.9
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,54.82,39.55
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.53,33.38
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,37.17,24.46
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.47,14.48
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,21.99,9.75
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,42.15,27.92
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,77.42,56.92
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,110.62,84.18
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,146.39,113.37
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,184.28,143.8
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,317.91,249.55
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,459.95,357.1
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,513.47,394.74
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,567.47,432.12
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,629.56,474.06
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,693.19,515.71
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,735.23,540.84
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,781.86,568.28
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,821.89,591.23
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,860.38,612.24
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,884.85,625.49
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,906.6,637.15
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,927.01,648.01
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,937.29,652.65
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,942.17,655.41
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,943.65,656.13
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,816.62,569.85
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,665.16,463.84
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,662.29,463.33
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,658.09,460.94
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,709.61,496.84
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,748.64,523.76
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,782.96,551.68
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,793.07,562.12
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,688.55,487.56
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,587.9,414.22
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,451.25,320.7
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,326.7,232.96
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,443.12,319.13
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,527.95,377.17
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,416.03,296.7
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,343.15,246.18
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,340.12,239.2
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,312.19,209.12
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,215.62,145.21
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,183.83,133.88
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,173.41,119.92
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,146.05,99.16
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,70.92,52.57
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,6.99,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,52.74,29.77
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,100.23,72.72
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,164.36,126.1
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,228.81,179.66
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,189.38,148.93
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,130.59,100.77
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,142.62,109.97
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,154.29,118.5
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,236.01,182.89
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,312.22,241.38
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,239.4,183.51
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,157.4,118.29
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,485.26,373.04
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,786.9,587.78
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,662.73,492.72
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,533.12,394.31
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,727.09,536.54
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,903.73,658.04
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,648.31,477.98
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,336.88,248.36
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,665.55,492.98
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,939.95,679.12
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,937.68,673.45
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,924.88,663.53
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,865.35,621.52
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,800.54,573.85
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,784.68,563.7
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,766.97,551.91
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,780.59,565.75
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,782.62,571.09
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,697.42,508.31
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,617.86,449.41
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,588.44,430.28
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,557.85,409.58
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,549.62,405.41
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,521.33,384.67
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,470.03,344.42
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,426.67,310.12
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,336.97,245.07
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,279.76,206.68
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,250.89,185.27
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,222.2,163.89
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,193.26,138.05
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,150.0,106.16
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,121.88,96.49
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,108.49,85.94
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,84.41,66.03
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,64.62,49.44
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,56.97,42.99
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,49.01,36.01
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,37.57,25.77
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,25.72,14.23
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,10.99,1.85
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.25,10.62
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,33.96,22.16
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,48.01,33.87
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,64.39,47.27
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,80.73,60.35
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,111.38,84.69
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,142.38,108.78
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,206.5,158.58
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,264.05,201.97
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,238.3,180.75
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,201.21,151.22
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,381.26,287.83
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,542.56,403.53
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,552.76,407.24
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,561.0,410.6
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,585.18,426.75
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,608.39,442.08
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,719.07,519.12
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,827.46,591.73
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,846.02,602.86
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,861.92,613.05
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,851.91,606.6
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,839.56,598.81
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,862.92,617.69
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,879.28,631.59
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,857.86,618.25
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,833.8,603.23
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,803.66,583.23
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,771.55,561.66
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,736.01,537.58
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,698.58,511.77
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,656.57,481.97
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,613.64,450.94
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,567.95,417.48
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,520.49,381.8
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,470.27,342.97
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,420.54,303.59
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,369.27,262.3
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,319.21,221.35
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,268.77,180.77
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,220.66,143.21
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,172.25,108.65
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,126.98,83.63
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,101.45,78.94
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,97.03,75.73
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,89.09,69.33
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,83.93,65.11
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,72.39,55.49
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,60.48,45.24
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,44.04,30.88
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,27.8,15.54
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,11.78,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,71.54,39.95
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,140.06,103.0
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,108.02,81.63
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,67.96,50.08
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,90.31,68.39
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,112.86,86.46
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,251.73,199.08
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,399.74,314.56
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,397.87,309.7
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,375.56,289.77
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,455.09,349.16
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,553.46,419.89
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,606.79,456.69
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,660.72,493.39
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,793.44,586.98
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,905.83,658.64
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,928.78,671.01
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,948.57,682.07
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,951.36,681.32
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,961.22,685.38
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,964.64,687.16
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,964.49,686.84
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,880.93,629.06
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,769.13,547.42
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,783.12,558.59
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,799.51,570.3
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,845.05,606.97
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,866.93,623.84
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,835.44,603.45
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,801.34,581.59
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,709.83,516.24
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,624.3,452.63
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,598.4,436.39
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,567.97,416.12
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,537.02,394.06
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,502.7,368.76
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,459.23,335.81
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,414.21,300.78
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,370.92,265.42
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,322.07,224.42
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,265.51,183.81
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,231.42,162.84
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,191.69,133.31
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,150.71,107.07
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,98.44,76.84
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,64.74,49.12
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,61.91,46.91
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,58.94,44.47
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,52.08,38.67
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.44,32.81
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.99,23.49
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,24.2,12.63
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,10.62,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,71.51,38.59
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,142.95,104.93
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,206.03,158.46
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,278.45,218.73
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,342.34,271.45
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,411.78,326.95
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,479.12,378.41
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,544.02,426.48
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,599.67,466.89
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,655.9,506.73
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,656.54,502.94
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,655.53,497.95
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,589.2,445.93
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,512.45,385.98
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,497.7,372.9
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,465.09,346.89
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,630.39,467.13
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,781.05,571.22
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,601.87,441.95
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,404.17,296.86
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,568.51,416.05
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,728.37,524.59
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,856.16,614.05
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,950.7,673.69
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,935.66,660.06
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,917.32,645.59
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,894.99,629.34
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,869.52,611.28
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,838.98,591.9
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,805.7,570.78
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,767.94,547.23
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,727.58,521.43
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,634.56,455.2
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,557.07,399.09
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,555.33,399.86
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,532.31,383.05
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,479.07,342.88
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,425.71,301.41
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,370.52,257.3
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,315.43,212.21
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,254.66,163.3
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,200.59,120.61
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,146.32,81.82
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,94.53,54.42
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,67.38,50.36
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,65.61,49.21
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,61.67,46.19
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,57.48,42.84
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,51.66,38.04
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,44.02,31.46
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,33.53,22.14
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.68,11.19
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,11.39,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,73.04,37.97
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,146.24,107.24
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,213.86,164.57
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,292.73,230.24
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,362.36,287.02
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,433.71,343.22
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,499.54,393.45
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,568.55,444.37
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,624.38,483.53
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,680.58,520.83
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,728.13,550.81
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,778.38,582.0
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,818.89,605.89
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,857.35,628.05
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,890.35,646.28
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,911.3,656.5
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,933.93,668.28
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,953.36,677.98
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,966.9,683.98
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,976.99,687.95
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,980.09,689.52
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,979.52,688.98
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,976.29,685.52
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,969.35,679.88
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,877.45,620.54
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,763.81,540.11
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,838.44,596.36
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,882.18,625.58
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,725.42,518.61
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,567.31,403.92
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,669.04,482.39
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,733.06,531.47
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,687.68,499.16
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,640.38,465.32
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,589.93,428.34
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,538.23,389.36
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,483.54,347.77
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,428.37,304.34
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,371.55,257.85
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,315.2,210.84
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,251.69,158.88
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,195.44,113.83
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,140.37,74.64
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,88.28,48.28
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,54.95,39.94
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,53.61,39.09
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,50.96,37.09
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,48.19,34.9
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,43.57,31.09
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,38.79,26.93
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,30.61,19.59
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,22.08,10.37
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,77.54,38.49
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,164.27,119.95
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,239.72,184.07
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,325.44,255.51
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,391.86,310.82
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,463.02,367.99
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,526.84,417.11
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,591.65,465.36
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,647.0,503.53
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,702.23,540.34
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,670.31,513.03
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,595.15,452.75
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,743.87,561.85
