Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,866.59,642.81
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,897.94,660.46
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,926.45,676.72
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,948.06,688.11
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,966.32,697.33
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,978.54,702.98
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,987.14,706.41
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,990.07,707.49
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,989.22,706.31
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,982.6,700.4
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,972.24,692.26
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,956.33,682.08
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,936.89,669.71
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,912.29,652.68
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,884.54,633.67
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,852.0,612.81
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,816.6,589.96
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,776.66,563.91
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,734.37,536.04
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,688.64,503.66
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,640.97,468.94
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,588.86,430.05
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,536.75,390.21
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,482.67,347.99
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,428.14,304.24
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,367.5,255.12
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,311.8,208.77
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,254.83,161.92
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,199.53,117.88
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,139.92,75.34
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,88.66,49.29
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,61.72,45.33
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,60.01,44.21
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,57.69,42.52
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,55.3,40.66
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,49.79,36.13
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.61,29.95
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.81,21.24
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,22.72,10.39
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,55.58,25.17
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,116.49,84.81
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,197.6,152.23
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,286.75,226.12
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,353.73,281.33
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,431.47,343.06
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,504.1,398.52
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,581.16,455.35
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,638.19,496.0
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,695.57,534.73
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,745.24,567.0
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,797.9,600.79
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,839.84,626.41
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,879.66,650.26
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,913.32,668.35
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,934.93,678.26
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,957.55,691.66
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,976.85,702.93
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,990.14,708.93
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,999.87,712.76
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,1002.96,712.45
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,1002.28,709.91
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,995.88,704.15
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,985.75,696.17
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,969.57,685.65
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,949.91,673.01
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,925.55,656.06
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,898.01,637.15
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,864.87,615.94
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,828.92,592.84
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,789.03,567.0
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,746.63,539.24
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,699.86,506.35
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,651.2,471.4
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,599.87,433.69
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,547.18,393.95
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,491.73,351.75
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,435.77,307.77
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,377.54,260.36
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,314.01,208.26
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,255.35,160.11
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,198.2,114.67
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,141.75,74.77
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,88.11,47.86
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,60.8,44.38
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,53.85,38.95
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,51.57,37.27
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,49.21,35.42
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,44.21,31.31
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,39.01,26.81
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,30.81,19.52
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,21.21,8.92
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,71.99,31.51
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,151.08,110.29
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,224.4,172.33
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,315.51,247.45
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,382.94,302.82
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,455.35,360.05
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,522.98,411.82
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,594.1,464.4
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,648.31,501.57
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,704.94,538.86
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,755.08,569.69
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,804.26,599.09
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,837.08,617.77
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,874.99,639.69
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,906.77,657.22
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,935.74,672.76
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,957.39,683.46
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,975.66,692.03
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,988.35,697.47
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,997.4,700.74
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,999.76,701.4
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,998.31,699.86
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,991.09,693.79
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,980.11,685.53
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,964.02,675.61
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,944.4,663.55
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,919.12,646.58
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,890.67,627.66
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,857.9,607.23
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,822.25,584.83
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,781.87,559.37
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,739.04,532.0
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,692.92,500.16
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,644.84,465.9
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,593.44,428.39
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,540.74,388.83
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,485.78,347.09
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,430.25,303.48
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,372.55,256.48
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,315.14,208.8
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,256.85,160.9
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,192.93,110.37
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,136.52,70.51
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,82.77,43.76
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,55.97,40.44
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,54.57,39.54
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,47.23,33.68
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,44.64,31.63
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,40.24,28.01
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,35.7,24.05
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,28.24,17.34
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,20.52,7.89
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,77.26,30.93
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,168.46,122.21
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,241.93,185.13
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,326.56,255.53
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,393.72,310.46
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,465.73,366.87
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,530.1,414.67
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,595.07,460.96
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,651.28,498.74
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,707.44,535.16
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,757.09,565.04
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,805.51,593.33
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,838.39,611.55
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,876.35,632.94
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,907.99,650.25
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,936.72,665.59
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,958.41,677.79
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,976.7,687.95
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,989.45,693.76
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,998.52,697.42
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,1001.36,698.8
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,1000.37,697.98
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,993.12,691.98
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,982.09,683.82
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,965.95,674.0
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,946.27,662.05
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,921.37,645.83
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,893.27,627.6
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,860.37,607.25
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,824.6,584.93
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,784.41,559.78
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,741.7,532.66
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,695.35,500.87
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,647.04,466.61
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,595.36,429.01
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,542.62,389.55
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,487.06,346.9
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,431.0,302.56
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,373.58,256.08
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,316.4,208.85
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,251.79,156.56
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,194.41,111.14
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,137.76,71.47
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,83.74,44.8
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,57.18,41.44
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,50.49,36.19
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,48.05,34.36
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,45.5,32.34
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,40.73,28.4
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,35.79,24.1
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,27.89,17.01
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.68,6.75
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,82.2,29.75
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,175.5,127.11
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,248.53,190.24
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,332.5,260.48
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,399.74,315.81
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,471.78,372.63
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,533.22,418.66
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,599.35,466.2
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,655.66,504.15
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,711.87,540.92
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,760.68,570.49
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,800.9,593.51
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,840.9,617.18
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,878.62,639.0
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,909.12,655.84
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,936.61,670.64
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,958.83,683.4
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,977.65,694.08
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,989.59,699.39
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,997.75,702.47
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,1000.54,703.76
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,999.52,702.82
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,992.24,696.98
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,981.19,688.91
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,964.56,678.53
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,944.44,666.02
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,918.73,648.89
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,889.95,629.82
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,857.3,609.27
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,821.8,586.76
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,781.49,560.91
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,738.96,533.27
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,692.56,500.71
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,644.3,466.11
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,593.36,428.84
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,541.24,389.65
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,486.04,347.75
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,430.36,304.08
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,373.16,257.44
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,310.56,206.04
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,252.46,158.34
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,195.88,113.43
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,139.24,73.42
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,85.02,46.33
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,59.48,43.33
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,52.63,37.96
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,49.2,35.31
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,45.56,32.39
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,40.8,28.45
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,35.87,24.14
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,27.54,16.66
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.85,5.52
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,80.43,25.04
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,172.08,124.28
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,243.94,186.5
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,326.25,255.25
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,394.53,311.2
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,467.86,368.8
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,532.29,417.45
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,596.58,464.22
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,653.97,502.97
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,711.39,540.18
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,760.98,570.94
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,809.32,600.16
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,850.33,623.86
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,880.73,640.22
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,912.21,657.14
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,940.79,671.98
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,962.87,684.43
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,981.53,694.83
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,993.66,699.8
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,1002.09,702.62
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,1004.26,703.63
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,1002.64,702.47
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,993.3,695.23
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,980.21,685.85
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,964.06,676.07
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,944.44,664.17
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,918.34,647.25
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,889.21,628.4
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,856.32,608.01
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,820.65,585.71
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,780.1,560.26
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,737.32,532.73
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,691.31,500.79
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,643.5,466.79
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,590.83,428.35
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,536.5,387.73
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,481.48,346.21
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,426.26,303.07
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,368.89,256.53
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,312.33,209.75
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,247.65,166.48
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,227.48,161.18
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,167.31,107.62
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,88.16,50.56
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,63.93,47.39
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,61.95,46.04
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,57.81,42.72
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,53.41,39.08
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,47.38,33.98
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,41.09,28.43
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,29.47,18.16
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.88,4.65
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,66.9,16.14
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,143.61,103.24
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,211.59,161.76
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,290.56,227.73
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,361.98,286.18
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,435.25,344.1
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,501.05,394.37
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,569.91,445.18
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,626.94,485.14
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,684.43,523.11
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,732.01,552.22
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,782.15,582.41
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,824.04,607.22
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,863.89,630.27
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,896.91,648.82
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,917.68,659.3
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,940.44,671.15
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,959.97,680.9
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,972.13,686.02
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,980.74,689.05
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,984.72,690.74
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,984.99,690.27
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,978.62,684.76
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,968.61,677.14
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,952.17,666.67
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,932.35,654.19
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,907.94,637.86
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,880.49,619.65
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,848.4,599.46
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,813.56,577.44
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,773.79,552.3
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,731.77,525.02
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,686.14,493.17
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,638.72,459.38
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,587.76,422.42
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,535.96,383.83
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,478.84,341.06
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,423.31,297.96
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,366.02,251.86
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,309.52,205.52
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,252.64,159.04
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,197.62,115.71
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,137.35,73.55
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,85.61,48.16
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,62.26,45.4
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,60.58,44.3
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,57.12,41.67
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,53.5,38.79
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,47.47,33.81
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.74,27.16
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,29.07,17.68
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,18.07,3.09
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,63.94,10.86
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,136.57,97.52
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,208.18,158.54
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,296.06,231.25
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,364.52,287.29
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,438.38,345.49
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,506.63,396.77
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,578.41,448.66
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,635.21,487.72
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,692.39,524.94
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,740.81,555.23
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,791.48,586.4
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,832.84,610.06
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,872.1,631.81
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,895.89,643.42
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,925.72,658.86
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,947.76,669.52
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,966.51,678.14
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,979.82,683.38
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,989.55,686.51
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,992.13,687.74
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,990.96,686.86
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,984.57,681.5
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,974.49,674.02
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,958.38,664.34
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,938.8,652.6
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,913.6,636.4
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,885.28,618.24
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,852.67,598.27
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,817.24,576.36
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,777.13,551.49
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,734.63,524.75
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,688.56,492.95
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,640.62,459.1
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,588.15,421.27
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,535.34,382.13
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,481.13,340.79
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,422.75,295.31
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,365.07,249.14
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,308.11,202.65
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,250.69,156.34
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,195.05,112.95
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,134.74,70.96
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,82.65,45.79
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,59.61,43.06
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,57.78,41.83
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,54.96,39.72
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,52.03,37.4
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,45.93,32.37
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,39.57,26.86
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.96,16.61
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,17.31,1.37
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,50.34,3.38
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,109.57,77.31
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,186.59,141.86
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,268.0,209.2
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,335.91,264.7
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,410.1,323.21
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,484.38,379.77
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,558.33,434.21
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,616.59,475.02
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,675.51,514.48
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,727.98,546.71
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,780.05,577.74
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,818.1,599.75
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,858.24,622.87
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,891.6,641.51
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,922.32,658.31
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,945.33,670.08
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,965.12,679.86
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,967.35,678.68
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,977.12,682.49
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,980.83,684.38
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,980.9,684.2
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,975.47,679.31
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,966.44,672.35
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,950.45,662.21
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,931.12,650.11
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,905.87,633.34
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,877.68,614.78
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,845.41,594.59
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,810.48,572.62
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,770.45,547.21
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,728.39,519.45
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,682.72,488.0
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,636.16,455.19
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,584.47,418.0
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,532.17,379.37
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,477.47,338.66
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,422.73,296.55
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,366.08,251.37
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,310.52,206.2
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,249.22,157.3
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,194.77,114.97
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,141.17,78.02
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,91.08,53.72
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,69.57,51.36
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,67.5,49.98
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,63.2,46.68
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,57.49,42.07
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,49.88,35.68
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,42.0,28.8
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,29.85,18.02
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,17.88,0.0
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,62.58,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,135.43,96.02
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,206.56,157.17
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,290.27,226.82
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,362.83,286.16
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,437.58,345.17
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,505.88,396.48
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,577.72,448.35
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,635.51,488.21
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,693.72,526.38
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,743.6,557.71
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,795.97,590.06
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,837.07,614.11
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,876.01,636.38
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,900.73,649.05
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,931.57,665.67
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,953.72,676.53
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,972.55,685.31
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,985.87,691.06
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,995.59,694.69
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,998.64,696.16
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,997.91,695.47
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,992.38,690.88
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,983.09,684.09
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,966.28,674.12
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,945.93,662.0
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,920.81,645.5
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,892.45,626.96
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,859.28,606.34
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,823.22,583.74
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,783.24,557.44
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,740.76,529.32
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,693.39,497.96
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,644.14,464.06
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,592.35,426.36
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,539.25,386.62
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,483.28,343.54
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,426.83,298.81
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,369.09,252.04
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,311.71,204.68
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,246.8,152.31
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,189.14,107.0
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,132.25,67.73
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,78.33,42.4
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,56.11,40.24
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,49.5,35.08
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,46.99,33.19
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,44.4,31.12
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,39.58,27.11
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,34.62,22.75
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,25.31,14.33
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,15.57,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,59.62,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,129.16,91.09
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,199.38,151.51
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,281.52,219.75
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,348.95,275.11
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,428.06,337.43
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,497.5,390.52
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,570.62,444.59
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,628.42,485.28
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,686.72,523.98
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,738.91,557.63
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,787.37,588.06
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,829.28,613.05
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,869.14,636.27
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,902.32,653.4
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,923.15,662.28
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,945.95,673.8
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,965.48,683.17
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,978.49,688.81
