Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,987.99,692.36
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,990.88,693.34
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,990.06,692.2
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,983.55,686.22
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,973.36,678.14
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,957.18,668.2
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,937.55,656.19
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,912.79,639.93
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,884.91,621.71
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,851.9,601.18
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,816.14,578.77
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,776.16,552.27
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,733.81,523.89
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,687.17,491.62
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,638.75,457.38
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,587.79,420.6
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,535.59,381.85
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,480.13,340.25
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,420.48,294.3
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,362.65,247.77
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,305.52,200.91
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,247.55,153.97
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,191.36,110.09
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,140.41,78.58
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,108.52,69.51
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,74.62,55.25
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,55.19,39.74
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,52.23,37.49
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,49.16,35.03
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,43.33,30.11
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,37.3,24.77
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.95,16.19
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,20.76,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,58.98,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,128.95,90.15
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,202.34,153.16
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,293.61,228.49
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,313.78,246.57
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,319.05,251.3
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,404.59,317.55
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,484.07,377.17
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,549.86,424.64
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,618.4,472.69
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,707.36,532.73
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,789.35,584.48
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,767.29,565.43
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,719.64,526.2
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,830.55,601.99
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,922.59,657.84
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,897.15,637.82
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,838.21,592.58
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,924.16,650.28
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,984.97,685.02
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,987.87,685.97
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,987.07,685.25
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,978.09,678.18
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,965.44,669.03
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,949.84,659.91
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,930.84,648.69
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,874.36,610.77
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,804.41,559.53
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,755.83,528.56
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,707.56,497.18
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,727.57,515.71
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,725.62,518.5
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,679.85,487.74
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,633.24,455.69
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,561.5,402.84
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,502.96,359.35
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,468.17,333.15
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,419.66,294.31
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,354.36,245.57
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,314.66,217.59
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,260.09,170.59
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,189.96,110.78
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,135.25,73.14
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,83.4,48.36
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,63.88,46.56
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,61.89,45.22
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,57.71,41.99
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,53.3,38.43
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,46.4,32.6
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,37.6,24.98
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,26.07,14.58
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,14.18,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,47.36,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,104.86,72.58
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,182.18,138.24
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,263.65,205.93
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,331.87,262.04
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,406.64,321.45
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,480.46,377.32
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,553.59,430.65
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,611.95,471.78
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,671.02,511.61
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,724.02,544.68
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,776.61,576.61
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,813.96,597.73
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,853.79,620.07
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,887.09,636.55
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,917.74,650.94
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,941.05,661.32
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,961.16,669.5
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,973.47,673.15
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,982.22,674.64
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,985.75,675.46
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,973.76,667.03
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,971.91,663.64
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,954.41,650.82
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,938.84,641.82
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,920.0,630.85
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,894.92,614.75
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,867.09,597.01
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,776.87,536.67
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,685.55,473.76
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,712.56,496.36
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,717.81,503.31
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,672.97,472.64
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,626.36,440.5
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,574.3,403.97
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,523.28,367.29
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,448.59,314.41
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,392.66,275.31
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,339.69,237.49
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,297.89,207.72
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,258.75,172.98
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,207.84,127.99
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,157.91,94.58
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,111.9,72.35
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,92.93,69.63
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,87.74,65.85
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,79.66,59.58
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,71.16,52.76
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,60.44,43.93
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,46.76,32.33
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,30.18,17.56
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.95,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,21.54,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,47.51,30.08
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,115.84,86.56
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,182.89,141.85
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,253.25,198.93
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,320.89,252.5
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,278.43,218.14
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,225.02,174.53
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,323.83,251.22
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,416.71,320.34
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,500.37,379.16
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,572.9,428.31
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,682.47,503.55
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,782.39,569.36
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,752.3,543.21
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,699.1,503.63
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,618.36,446.96
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,549.68,397.28
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,457.49,332.6
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,381.92,278.1
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,425.13,309.04
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,467.49,338.26
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,565.82,406.57
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,646.86,461.24
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,602.74,430.05
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,549.55,393.69
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,484.68,349.46
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,422.12,306.01
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,474.95,344.14
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,527.76,380.81
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,534.97,386.14
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,539.1,389.54
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,531.25,385.49
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,519.03,378.17
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,479.24,350.08
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,439.9,322.11
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,424.17,310.37
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,402.66,292.89
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,347.8,252.01
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,299.08,215.91
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,259.82,187.05
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,219.7,158.18
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,173.19,126.79
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,143.69,108.38
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,125.04,99.56
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,108.33,86.2
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,91.53,72.3
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,76.6,59.67
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,58.11,43.72
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,39.42,27.39
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,23.56,12.84
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.28,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,9.68,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,19.39,9.08
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,39.25,26.11
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,59.2,42.96
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,82.67,62.58
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,106.31,82.07
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,81.1,61.14
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,59.22,42.91
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,61.46,44.56
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,63.7,46.19
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,96.11,71.93
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,129.6,98.1
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,98.16,72.88
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,68.27,48.97
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,272.3,210.16
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,499.75,380.84
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,536.73,406.72
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,573.19,432.45
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,364.49,276.98
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,170.55,127.56
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,177.41,132.9
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,184.2,137.97
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,252.25,189.66
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,320.18,240.31
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,374.6,280.32
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,416.49,310.67
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,297.19,222.44
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,177.91,132.51
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,179.05,133.54
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,180.12,134.37
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,244.54,183.27
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,307.26,230.02
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,313.98,235.44
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,318.37,239.29
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,330.66,248.7
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,340.35,255.96
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,238.92,180.18
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,143.06,107.24
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,126.27,94.56
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,109.78,81.93
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,93.46,69.44
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,77.07,56.73
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,93.12,69.87
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,107.47,81.66
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,93.37,74.09
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,79.35,62.57
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,65.59,50.92
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,51.7,38.96
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,38.39,27.36
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,15.26
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,5.72
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.37,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,12.3,3.72
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,22.9,13.04
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,33.51,22.14
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,45.91,32.63
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,58.62,43.21
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,38.36,26.28
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,18.49,9.69
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,69.46,51.51
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,124.2,95.48
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,138.92,106.84
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,153.72,118.22
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,168.98,129.9
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,184.34,141.57
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,138.65,105.08
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,94.49,69.84
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,106.44,79.15
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,118.4,88.35
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,163.59,123.29
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,209.04,157.73
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,214.82,161.8
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,220.52,165.91
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,259.74,195.28
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,298.65,223.97
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,214.77,160.92
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,132.72,98.32
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,144.21,107.37
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,155.51,116.09
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,191.61,143.71
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,227.13,170.56
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,173.92,130.1
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,121.58,89.95
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,166.93,125.21
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,211.03,158.96
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,202.67,152.66
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,194.42,146.6
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,208.48,157.89
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,221.4,168.28
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,237.4,180.23
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,251.83,190.46
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,192.86,146.25
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,143.63,109.64
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,136.66,104.56
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,129.01,98.98
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,112.53,90.48
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,96.48,77.35
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,79.56,63.07
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,62.46,48.35
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,46.32,34.19
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,29.97,19.71
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,17.17,7.58
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.28,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,14.07,5.02
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,26.89,16.31
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,39.76,27.3
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,55.82,40.83
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,71.77,54.08
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,51.22,36.91
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,32.62,21.39
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,67.23,49.69
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,103.69,78.99
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,169.88,131.66
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,238.05,184.42
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,270.67,208.69
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,289.52,222.29
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,355.07,271.13
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,421.11,318.93
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,439.06,330.94
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,456.83,342.93
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,433.22,323.6
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,409.28,304.36
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,416.83,309.49
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,424.06,314.23
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,473.68,348.52
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,521.82,380.73
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,400.83,294.7
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,276.04,204.17
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,254.78,189.03
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,233.76,173.57
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,327.94,243.27
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,413.7,304.73
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,281.3,208.82
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,151.71,112.15
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,266.49,199.43
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,372.91,277.32
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,373.66,277.91
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,371.8,276.86
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,286.89,215.09
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,211.59,159.55
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,210.63,159.26
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,208.65,157.94
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,171.12,129.9
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,135.31,102.95
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,143.19,108.87
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,139.16,106.3
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,121.28,97.53
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,104.81,84.13
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,87.93,69.94
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,72.67,56.84
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,54.85,41.34
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,36.88,25.45
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,21.78,10.75
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.37,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.19,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,15.84,6.17
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,30.51,19.06
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,46.19,32.3
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,64.88,47.91
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,83.39,63.13
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,143.28,111.95
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,199.34,156.63
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,224.13,175.55
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,248.75,194.11
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,376.25,293.44
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,496.21,383.32
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,570.15,436.25
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,629.63,478.2
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,517.72,392.28
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,399.03,300.52
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,549.43,412.6
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,701.31,520.22
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,645.28,476.89
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,603.62,444.45
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,632.8,464.98
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,660.69,484.1
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,716.92,522.39
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,756.59,548.88
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,750.7,544.42
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,743.03,539.1
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,743.68,540.58
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,741.28,539.88
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,496.17,367.1
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,252.88,186.96
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,278.03,206.32
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,302.31,224.32
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,378.52,281.05
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,444.9,329.18
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,428.63,317.36
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,410.4,304.13
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,322.36,240.16
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,245.63,184.11
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,177.95,133.32
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,111.43,82.53
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,108.51,80.75
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,105.48,78.82
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,105.88,79.43
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,105.74,79.62
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,91.66,72.07
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,77.63,60.6
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,63.86,49.12
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,49.95,37.26
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,36.62,25.66
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,22.9,13.59
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,13.19,3.96
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.06,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,27.59,14.8
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,65.73,47.55
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,102.56,78.73
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,139.34,109.67
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,187.31,148.97
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,194.35,154.0
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,209.9,165.37
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,450.98,358.24
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,687.84,533.26
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,426.65,335.96
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,104.9,78.24
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,235.55,181.54
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,365.02,279.19
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,462.37,350.1
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,544.62,408.22
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,596.58,444.2
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,648.38,479.62
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,635.1,467.05
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,620.21,453.96
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,649.85,474.1
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,678.12,492.8
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,718.58,519.75
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,742.73,535.66
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,669.77,484.5
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,609.99,442.22
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,650.92,472.2
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,694.09,502.35
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,591.76,430.44
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,497.38,363.56
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,562.91,412.31
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,615.8,450.01
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,602.23,441.34
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,582.33,428.1
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,502.32,370.42
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,435.46,321.97
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,437.05,322.46
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,411.29,298.19
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,353.38,250.24
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,296.67,202.46
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,213.12,146.74
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,188.82,141.75
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,153.99,106.23
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,92.31,62.68
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,74.86,58.21
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,66.68,51.57
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,59.5,45.51
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,52.14,39.12
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,42.84,30.91
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,33.18,22.12
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,21.11,9.12
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,31.38,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,90.88,59.52
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,170.42,129.9
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,254.24,200.29
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,324.04,258.48
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,400.96,320.47
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,267.04,213.67
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,95.65,72.02
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,206.14,161.45
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,329.83,257.96
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,556.63,434.59
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,782.95,597.46
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,821.0,620.7
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,861.14,646.36
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,792.88,594.57
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,695.95,518.99
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,657.6,489.07
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,598.75,444.51
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,594.25,439.35
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,588.55,433.18
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,650.77,477.56
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,725.6,529.2
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,650.3,475.05
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,589.5,430.94
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,584.47,427.37
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,578.61,423.02
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,685.07,500.84
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,778.46,566.95
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,681.37,497.4
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,591.59,432.92
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,608.11,446.23
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,614.85,451.85
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,632.27,467.63
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,625.73,464.94
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,574.29,426.22
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,521.81,385.93
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,466.55,342.13
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,411.47,297.38
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,350.64,247.63
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,294.48,200.6
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,240.76,162.41
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,212.0,147.14
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,152.74,98.42
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,79.98,52.28
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,67.58,51.62
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,64.59,49.38
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,59.69,45.28
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,52.96,39.45
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,44.01,31.59
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,34.75,23.13
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,21.84,8.71
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.82,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.5,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,7.9,0.73
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,12.3,4.47
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,17.14,8.57
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,22.0,12.63
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,33.05,21.69
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,44.13,30.63
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,46.03
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,82.73,61.55
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,87.7,65.28
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,92.7,69.03
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,99.6,74.28
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,106.51,79.5
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,141.6,106.74
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,177.05,133.77
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,170.16,128.13
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,163.43,122.72
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,173.18,129.81
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,182.89,136.79
