Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,184.57,137.9
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,186.2,139.01
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,203.07,151.72
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,219.75,164.21
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,209.44,156.27
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,199.19,148.46
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,180.86,134.55
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,162.72,120.78
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,193.46,144.2
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,223.68,166.98
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,140.28,103.67
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,57.83,39.89
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,119.86,88.52
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,180.57,135.42
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,109.07,80.34
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,37.24,24.05
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,27.45,16.34
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,17.69,8.57
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,76.27,55.4
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,132.24,99.53
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,178.61,131.81
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,211.94,152.95
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,174.33,125.9
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,138.91,104.31
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,120.03,95.92
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,104.01,82.84
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,81.8,64.27
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,60.17,45.85
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,48.82,35.91
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,37.86,25.86
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,19.51,6.34
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.28,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,14.08,4.43
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,28.67,17.69
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,44.38,31.17
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,63.13,47.04
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,81.68,62.5
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,93.78,72.21
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,105.97,81.78
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,130.38,101.3
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,154.93,120.66
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,163.22,126.53
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,171.65,132.48
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,271.67,210.86
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,363.07,280.09
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,401.63,307.38
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,440.13,334.35
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,432.11,326.39
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,423.51,318.27
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,462.11,344.31
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,500.14,368.7
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,561.32,409.3
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,604.93,436.31
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,628.73,448.23
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,650.87,458.66
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,676.03,479.26
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,708.29,504.27
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,577.93,418.03
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,454.85,333.11
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,491.72,361.32
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,529.88,389.09
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,480.72,354.78
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,438.41,325.2
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,433.3,322.41
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,426.48,318.04
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,366.69,274.63
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,311.14,233.98
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,248.85,188.08
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,192.61,146.02
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,200.83,152.66
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,207.27,157.7
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,158.76,120.66
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,111.86,84.55
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,129.89,94.39
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,127.31,95.26
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,108.64,87.02
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,93.23,74.39
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,79.01,62.35
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,64.18,49.5
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,49.05,36.2
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,33.39,22.13
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,17.17,3.79
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.78,0.5
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,19.36,10.02
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,29.96,19.06
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,42.36,29.46
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,54.87,39.76
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,136.92,107.2
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,220.05,173.53
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,112.42,86.76
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,14.98,6.6
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,120.52,91.93
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,236.06,181.79
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,299.45,229.78
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,349.32,266.91
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,500.61,380.45
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,656.12,491.69
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,702.54,523.13
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,748.29,554.42
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,766.9,566.25
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,799.29,587.23
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,727.21,533.86
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,653.41,479.27
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,769.39,563.01
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,876.99,637.76
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,920.58,672.03
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,936.5,682.81
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,911.47,664.83
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,883.22,645.1
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,849.35,622.92
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,812.7,598.8
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,661.92,490.07
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,519.09,382.47
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,594.48,442.77
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,632.07,472.4
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,579.49,432.21
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,526.02,390.69
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,467.58,344.36
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,410.79,297.85
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,352.25,249.01
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,295.34,200.78
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,237.39,152.49
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,176.4,104.2
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,121.96,67.65
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,71.98,47.72
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,63.01,47.83
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,60.55,45.99
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,56.21,42.33
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,50.25,37.11
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,41.17,29.08
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,31.8,20.4
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,16.08,1.67
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,32.09,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,90.89,55.21
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,173.37,131.72
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,257.47,203.35
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,330.34,264.62
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,410.66,329.93
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,486.68,389.81
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,562.26,447.62
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,623.46,493.41
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,685.49,537.75
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,742.29,576.33
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,795.01,611.28
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,838.08,639.66
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,879.11,666.37
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,915.84,688.52
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,940.02,701.89
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,963.55,716.32
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,983.77,728.57
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,998.33,735.97
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,1009.33,741.11
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,1012.14,741.74
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,1011.12,740.02
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,1003.78,733.13
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,992.65,723.94
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,974.91,712.0
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,953.62,697.83
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,927.98,679.41
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,899.06,658.89
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,864.38,635.59
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,826.81,610.31
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,785.03,582.28
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,740.87,552.26
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,692.29,516.72
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,641.93,479.12
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,587.52,437.59
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,531.32,393.76
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,473.57,348.28
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,415.77,301.33
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,356.33,251.57
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,298.34,202.33
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,239.64,153.4
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,177.83,104.6
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,122.39,67.58
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,71.25,54.22
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,63.3,47.89
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,60.84,46.04
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,56.08,42.12
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,51.14,37.84
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,40.9,28.8
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,31.88,20.33
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,47.69,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,134.85,82.18
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,220.17,167.91
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,316.47,249.83
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,390.87,313.14
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,471.5,379.17
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,542.35,434.75
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,614.24,488.4
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,673.6,529.51
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,733.04,569.55
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,785.88,604.05
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,829.8,631.63
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,871.35,656.99
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,910.52,680.38
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,942.52,698.66
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,971.47,714.81
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,993.18,727.57
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,1011.3,738.07
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,1023.17,743.11
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,1031.16,745.77
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,1032.12,745.23
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,1029.1,742.31
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,1017.86,734.54
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,1002.73,724.41
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,984.69,712.24
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,963.02,697.81
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,935.1,678.25
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,903.94,656.65
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,868.34,633.21
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,829.87,607.78
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,786.96,579.41
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,741.8,549.29
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,625.1,462.91
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,523.83,386.96
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,541.22,401.85
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,531.1,393.44
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,471.66,346.15
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,413.74,298.79
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,354.28,249.23
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,296.1,199.99
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,237.01,150.95
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,175.04,102.22
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,128.0,82.23
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,136.08,107.82
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,94.09,73.58
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,57.1,42.86
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,53.38,39.84
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,49.61,36.52
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,39.07,27.23
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,29.59,18.34
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,46.13,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,129.77,76.56
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,211.24,160.3
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,300.64,236.02
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,375.84,299.06
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,457.41,364.8
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,526.03,417.5
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,597.49,470.28
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,657.6,512.18
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,714.62,550.71
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,767.73,584.51
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,819.9,616.88
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,862.42,642.92
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,902.68,667.15
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,926.73,679.12
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,957.4,695.43
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,979.38,705.93
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,997.89,714.25
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,1010.13,718.67
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,1018.67,720.9
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,1020.42,720.49
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,1018.29,717.88
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,1010.25,712.43
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,998.38,704.78
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,980.36,693.44
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,958.73,679.97
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,931.73,661.86
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,901.43,641.74
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,865.84,619.52
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,827.37,595.33
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,784.59,568.14
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,739.39,539.08
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,690.2,505.02
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,639.18,468.63
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,514.96,377.75
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,420.1,307.93
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,430.87,315.36
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,410.83,295.21
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,305.8,219.14
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,252.49,186.5
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,223.3,163.96
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,196.32,143.01
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,143.38,95.15
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,68.22,51.87
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,60.2,45.49
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,54.91,41.22
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,50.68,37.71
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,46.32,33.88
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,37.68,26.15
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,27.3,16.42
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,30.77,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,85.98,47.54
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,171.17,129.05
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,255.93,199.92
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,327.92,259.39
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,407.18,322.28
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,481.13,378.05
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,553.87,430.82
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,527.76,407.48
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,479.54,368.47
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,426.1,325.7
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,363.2,275.49
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,627.87,470.44
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,864.71,623.81
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,898.23,636.71
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,929.05,650.44
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,952.9,664.21
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,973.51,676.21
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,985.75,683.07
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,994.35,687.97
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,898.29,628.18
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,781.56,549.81
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,896.54,631.15
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,971.64,678.19
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,929.9,652.11
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,867.09,608.98
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,816.79,578.1
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,766.46,546.35
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,800.65,574.99
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,809.34,583.85
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,768.12,558.08
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,724.71,529.91
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,679.49,498.89
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,629.33,463.54
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,474.78,351.02
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,356.16,263.47
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,391.15,289.34
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,400.79,292.38
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,330.0,239.28
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,279.2,203.08
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,242.2,172.72
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,200.73,139.22
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,160.5,115.08
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,135.49,108.11
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,117.61,93.85
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,99.73,79.26
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,81.71,64.05
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,63.3,48.18
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,45.82,32.9
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,28.02,16.78
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,14.37,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,33.85,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,100.05,54.0
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,177.79,134.38
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,262.08,205.32
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,334.27,264.63
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,418.88,330.79
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,486.89,381.62
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,557.92,432.48
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,618.83,472.46
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,680.59,510.01
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,733.87,539.99
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,786.58,568.32
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,829.7,595.05
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,866.15,617.58
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,899.0,636.68
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,929.02,653.99
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,952.82,668.8
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,973.38,681.77
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,985.55,689.29
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,994.09,694.68
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,996.81,697.12
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,995.82,697.44
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,780.2,557.5
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,525.53,378.8
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,761.53,550.75
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,930.79,662.54
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,839.82,601.16
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,731.34,525.12
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,783.91,567.16
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,810.02,588.1
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,673.29,491.33
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,546.56,398.71
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,602.17,443.2
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,624.55,461.13
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,571.33,421.58
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,517.75,381.06
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,461.33,337.6
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,405.2,292.92
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,268.18,193.59
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,192.89,144.77
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,196.19,135.7
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,176.21,106.52
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,123.05,71.74
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,74.17,56.89
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,69.99,53.74
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,65.22,49.95
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,58.0,43.89
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.47,37.33
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,39.09,27.22
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,27.28,15.94
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,31.89,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,95.23,48.69
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,172.12,130.39
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,254.11,200.43
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,326.09,260.78
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,405.24,324.6
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,478.4,381.19
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,550.44,434.9
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,611.65,479.81
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,673.77,523.47
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,728.02,559.36
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,781.87,594.29
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,825.67,621.38
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,867.62,646.89
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,898.12,665.08
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,931.39,685.13
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,954.75,699.26
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,974.84,711.37
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,785.23,579.61
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,554.41,409.16
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,795.98,588.96
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,988.28,718.7
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,978.2,709.0
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,975.98,706.2
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,868.65,632.52
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,750.35,545.83
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,829.73,607.97
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,873.48,640.64
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,839.14,617.52
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,808.17,597.13
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,766.6,569.56
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,722.72,538.98
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,673.81,503.62
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,623.43,466.37
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,498.44,372.21
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,402.34,299.6
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,416.5,309.55
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,399.97,291.94
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,341.83,243.18
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,284.55,194.57
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,227.7,147.44
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,173.52,105.05
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,119.68,69.54
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,70.03,53.72
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,66.73,51.26
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,63.26,48.52
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,55.23,41.63
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,47.6,34.87
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,36.87,25.3
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,25.77,14.44
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,30.83,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,92.08,44.08
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,172.77,130.96
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,259.48,205.35
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,145.55,116.32
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.19
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,138.36,110.02
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,280.8,224.79
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,338.17,269.15
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,397.69,314.34
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,453.72,355.89
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,527.27,409.38
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,701.36,542.17
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,874.79,663.64
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,729.38,554.8
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,533.53,403.39
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,571.6,431.22
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,609.07,457.48
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,627.69,469.03
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,645.16,479.81
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,757.19,561.21
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,863.93,636.41
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,786.93,578.81
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,722.65,530.33
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,852.1,628.98
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,940.8,690.55
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,677.68,506.23
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,395.92,293.32
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,463.46,344.48
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,531.34,394.03
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,649.8,486.98
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,723.18,544.65
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,674.66,509.41
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,624.4,472.48
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,570.38,430.74
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,515.64,387.31
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,402.21,300.91
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,328.0,246.56
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,308.76,230.14
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,278.44,203.91
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,232.56,158.89
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,165.67,96.65
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,100.03,63.29
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,105.32,83.72
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,67.84,52.41
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,50.84,38.11
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,46.8,34.61
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,42.68,30.82
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,33.87,22.83
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,23.5,12.37
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,13.64,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,34.94,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,101.0,45.14
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,181.89,137.67
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,271.53,214.56
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,179.57,143.33
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,60.27,44.11
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,187.96,149.76
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,310.73,247.77
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,310.82,245.73
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,292.17,229.32
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,329.08,256.69
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,366.08,283.47
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,496.65,382.84
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,634.1,483.28
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,565.88,429.1
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,509.34,383.73
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,551.7,414.25
