Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,593.59,443.71
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,653.98,486.08
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,730.23,538.21
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,679.06,500.45
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,643.31,473.67
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,633.85,465.71
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,623.56,457.12
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,608.52,446.21
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,592.99,435.01
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,579.59,425.7
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,565.66,416.0
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,632.74,466.24
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,682.94,503.37
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,551.87,408.31
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,426.99,316.37
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,451.81,336.37
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,467.72,348.95
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,321.46,241.17
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,187.04,139.93
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,284.9,214.07
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,360.71,267.64
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,307.7,227.3
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,259.46,191.54
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,225.32,165.22
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,191.53,139.56
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,135.08,100.05
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,87.14,68.06
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,73.83,57.25
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,60.39,46.07
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,47.63,35.14
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,34.4,23.64
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,22.46,13.16
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,10.54,2.2
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.46,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,19.35,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,56.28,20.54
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,131.89,98.64
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,210.27,165.54
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,238.59,190.55
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,265.27,212.64
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,392.69,314.31
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,521.63,412.76
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,589.06,460.83
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,652.11,504.71
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,594.75,457.3
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,514.3,393.23
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,586.02,444.87
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,659.91,495.9
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,795.14,591.66
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,920.68,672.95
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,944.53,686.09
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,965.18,698.06
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,980.23,706.92
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,991.78,713.71
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,798.69,581.8
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,571.34,416.77
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,634.06,461.95
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,694.0,502.7
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,725.49,524.14
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,741.02,535.14
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,820.25,595.08
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,872.9,633.56
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,712.72,520.52
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,554.25,404.24
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,543.03,397.69
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,530.05,389.0
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,590.23,436.14
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,617.48,457.34
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,564.92,417.66
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,511.68,376.84
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,383.64,282.12
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,297.92,220.65
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,304.61,219.47
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,282.16,190.86
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,225.24,144.57
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,171.33,103.41
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,119.02,70.27
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,75.18,57.57
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,70.91,54.33
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,64.81,49.38
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,56.8,42.63
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,48.45,35.32
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,36.2,24.41
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,23.49,11.11
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,28.95,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,86.11,29.87
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,166.21,124.48
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,248.36,195.03
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,321.5,256.27
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,401.91,320.82
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,469.12,372.66
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,546.61,429.82
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,608.37,473.5
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,671.04,515.82
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,723.71,548.76
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,775.64,580.38
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,819.57,607.91
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,861.73,633.98
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,897.07,653.99
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,923.88,668.29
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,947.64,682.0
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,968.19,693.72
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,981.2,701.21
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,990.68,706.66
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,743.02,539.91
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,446.19,325.37
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,566.88,412.49
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,668.16,481.69
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,686.4,493.92
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,712.94,512.0
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,808.0,582.77
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,875.32,630.8
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,706.32,512.74
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,539.77,391.53
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,531.97,387.51
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,522.18,381.14
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,586.24,431.62
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,616.64,455.77
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,545.81,402.39
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,485.04,356.58
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,406.18,298.18
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,344.24,252.83
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,295.14,216.41
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,251.14,183.92
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,195.72,144.33
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,150.42,112.74
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,131.56,98.8
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,113.65,89.43
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,96.55,75.68
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,79.26,61.49
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,61.81,46.82
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,44.14,31.66
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,28.58,18.04
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.31,2.69
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,5.71,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,8.79,1.64
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,9.68,2.33
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,10.57,3.02
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,233.55,184.25
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,469.32,361.65
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,370.59,283.26
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,236.44,178.74
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,322.84,243.45
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,395.34,295.17
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,410.66,304.77
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,425.6,314.33
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,572.96,418.58
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,718.89,515.41
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,666.37,477.48
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,629.58,451.37
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,625.65,447.61
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,620.77,443.03
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,724.93,515.88
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,818.36,578.75
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,585.53,421.59
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,356.76,259.33
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,516.45,376.41
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,659.61,474.66
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,689.71,497.83
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,700.3,508.06
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,653.23,475.51
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,605.34,442.0
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,380.76,281.88
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,194.34,143.59
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,246.39,183.52
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,291.16,216.55
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,288.55,212.17
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,272.77,196.3
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,180.35,130.52
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,109.71,82.01
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,107.04,72.32
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,81.57,63.2
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,75.51,58.45
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,69.14,53.26
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,59.78,45.3
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,50.01,36.69
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,35.47,23.74
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,21.05,7.59
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,21.89,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,61.05,12.29
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,150.47,112.27
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,232.34,182.63
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,304.83,243.5
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,384.62,307.95
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,454.59,362.51
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,528.99,418.35
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,414.47,326.53
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,264.87,205.71
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,386.79,299.99
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,516.46,394.85
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,686.2,518.56
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,859.51,634.72
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,779.69,574.12
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,678.32,498.01
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,828.49,604.81
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,965.64,692.63
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,752.45,546.04
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,481.32,350.91
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,338.07,249.81
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,192.13,141.78
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,137.02,100.16
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,83.0,58.67
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,151.27,110.89
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,219.65,162.02
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,468.63,346.11
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,696.18,502.74
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,470.27,344.52
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,254.31,186.99
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,454.18,336.15
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,618.53,450.89
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,622.07,455.57
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,607.4,447.48
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,487.6,359.72
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,393.22,290.31
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,254.2,188.79
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,128.12,94.43
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,221.23,159.3
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,281.41,192.31
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,226.44,147.92
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,174.19,108.61
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,124.05,77.61
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,85.68,66.68
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,79.04,61.45
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,72.06,55.73
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,62.02,47.07
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,52.85,38.85
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,36.4,24.26
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,19.47,5.18
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,17.97,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,51.33,5.47
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,127.87,94.09
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,204.22,159.33
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,286.58,227.44
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,366.07,291.56
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,435.02,345.53
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,508.13,400.9
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,569.78,446.57
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,633.04,492.36
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,694.65,534.7
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,750.0,571.46
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,795.22,599.6
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,838.85,626.23
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,874.94,647.38
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,908.68,666.79
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,933.9,681.78
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,956.09,694.89
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,971.28,702.11
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,983.11,707.29
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,871.17,629.71
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,747.38,540.63
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,754.61,545.04
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,759.82,547.27
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,856.61,618.12
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,927.59,667.17
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,901.79,649.88
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,872.79,631.28
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,704.49,513.65
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,538.4,392.16
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,644.92,474.53
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,712.71,526.03
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,663.93,491.54
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,613.92,455.88
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,478.52,355.4
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,373.09,276.78
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,352.46,261.57
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,329.01,243.32
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,315.15,226.96
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,276.25,187.33
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,220.08,141.82
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,167.21,101.88
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,115.84,70.37
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,77.19,59.6
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,71.28,54.94
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,65.1,49.85
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,55.93,41.91
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,46.39,33.4
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,32.48,20.93
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.69,2.93
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,32.42,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,92.37,6.14
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,187.42,140.0
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,285.35,224.94
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,363.69,291.45
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,449.31,361.19
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,520.82,417.48
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,595.95,473.67
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,535.63,423.58
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,445.94,350.0
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,347.41,271.34
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,225.53,173.09
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,352.09,271.04
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,484.64,369.12
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,461.8,348.98
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,419.05,315.11
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,424.1,317.96
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,428.69,320.36
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,551.85,409.77
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,656.44,482.99
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,860.78,631.59
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,1006.66,728.18
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,881.98,642.67
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,724.53,527.43
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,727.19,530.28
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,727.72,530.84
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,821.69,602.98
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,876.77,642.89
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,840.93,618.69
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,802.38,593.12
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,491.3,370.91
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,191.97,141.84
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,183.73,136.19
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,175.62,130.2
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,190.49,141.71
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,204.65,152.66
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,227.05,170.11
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,246.8,185.36
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,249.81,186.67
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,242.62,179.43
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,218.44,155.67
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,177.52,119.03
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,120.26,76.14
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,59.17,44.49
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,56.03,42.08
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,52.77,39.41
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,47.16,34.48
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,39.83,27.85
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,29.13,18.07
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,18.13,0.2
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.36,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.63,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.58,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,10.53,2.94
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,16.26,7.76
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,22.0,12.54
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,16.27,7.78
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,10.55,3.03
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,242.0,193.85
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,481.08,379.41
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,650.89,507.4
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,806.99,616.32
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,615.54,472.81
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,350.96,266.7
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,460.74,349.14
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,554.72,416.77
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,585.13,437.33
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,614.7,457.43
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,832.47,616.66
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,1004.93,729.95
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,1005.85,728.5
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,1002.93,725.95
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,993.67,719.73
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,980.64,711.2
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,845.23,618.34
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,675.56,493.72
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,448.81,333.04
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,218.0,161.16
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,548.45,415.68
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,805.65,597.58
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,685.84,509.03
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,570.75,421.95
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,609.31,454.59
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,615.62,461.41
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,556.22,415.48
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,498.13,370.05
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,440.88,324.39
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,384.37,278.13
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,326.74,230.27
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,271.08,183.6
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,214.96,138.12
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,162.4,98.61
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,112.51,68.79
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,78.04,60.11
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,72.47,55.73
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,66.67,50.95
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,57.86,43.39
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,49.83,36.15
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,33.63,21.53
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,17.52,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,52.96,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,146.46,107.06
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,231.62,180.75
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,308.72,246.13
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,394.44,316.55
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,465.27,372.55
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,547.39,434.96
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,610.43,480.91
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,674.57,525.34
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,586.52,454.74
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,455.6,351.01
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,494.38,379.15
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,532.69,405.98
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,616.05,465.15
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,682.79,511.29
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,836.24,623.18
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,976.74,716.96
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,990.01,722.18
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,999.69,726.03
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,856.72,626.77
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,678.43,496.35
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,853.75,626.15
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,977.26,709.53
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,851.98,622.24
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,703.44,512.87
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,809.36,593.25
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,877.95,640.92
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,842.36,616.72
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,804.05,591.27
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,760.6,562.38
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,715.1,530.84
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,666.11,495.25
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,616.35,458.24
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,518.02,383.86
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,439.11,324.26
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,425.0,311.73
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,388.93,279.04
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,326.27,227.33
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,268.87,179.27
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,211.06,132.37
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,156.44,91.46
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,104.05,60.79
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,70.07,53.22
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,66.27,50.29
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,60.47,45.51
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,52.18,38.4
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,43.6,30.75
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,29.92,18.25
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,16.25,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,24.61,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,119.85,86.85
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,204.89,160.27
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,291.59,232.9
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,377.81,303.36
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,458.47,367.37
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,552.25,438.85
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,616.82,486.56
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,682.53,532.97
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,744.66,574.47
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,807.13,615.17
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,851.13,642.16
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,888.2,664.12
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,926.33,686.57
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,961.92,707.06
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,984.62,720.34
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,1003.88,731.52
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,1006.47,730.79
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,1016.74,735.34
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,1017.74,735.12
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,1014.92,732.64
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,1004.81,724.16
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,990.97,713.47
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,971.99,701.04
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,949.48,686.42
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,920.86,666.76
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,889.11,645.1
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,852.64,621.35
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,813.44,595.67
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,769.13,566.35
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,722.79,534.26
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,672.57,497.96
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,621.78,460.38
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,565.65,418.12
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,509.14,374.36
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,449.93,327.99
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,391.18,280.47
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,331.12,230.47
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,268.61,178.34
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,209.3,130.16
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,153.22,88.22
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,99.9,57.51
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,66.56,50.53
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,62.55,47.39
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,58.37,43.94
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,49.34,36.15
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,41.4,29.0
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,28.02,16.58
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,14.69,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.48,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,108.39,77.67
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,185.0,144.09
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,259.69,207.2
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,354.99,284.82
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,435.72,349.17
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,523.29,416.67
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,586.96,464.2
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,659.66,516.95
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,723.39,560.09
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,787.58,602.43
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,832.45,630.32
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,875.52,656.64
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,907.97,675.41
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,944.71,696.94
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,968.41,711.02
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,988.78,723.04
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,1004.12,730.39
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,1004.18,727.89
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,1006.06,728.03
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,1004.19,725.86
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,1000.34,721.44
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,992.5,714.59
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,973.31,701.99
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,950.54,687.21
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,922.0,667.34
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,890.2,645.43
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,853.62,621.43
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,814.22,595.46
