Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,769.83,566.17
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,723.19,534.44
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,672.76,499.0
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,620.71,461.37
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,564.45,418.76
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,506.43,373.66
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,447.02,326.14
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,387.89,277.5
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,327.06,226.64
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,267.82,176.65
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,208.05,127.94
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,146.34,81.69
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,91.36,50.32
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,57.78,43.18
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,54.12,40.3
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,50.32,37.13
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,44.12,31.73
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,37.72,25.86
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,24.6,13.6
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,14.55,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,49.55,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,149.6,107.93
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,241.44,187.09
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,319.27,251.86
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,410.48,324.4
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,315.06,249.6
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,190.49,148.66
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,221.01,172.44
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,251.64,195.2
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,204.09,156.82
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,146.87,110.83
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,199.88,152.04
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,253.74,192.89
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,270.27,204.85
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,303.72,229.51
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,429.45,323.72
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,574.12,427.4
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,802.46,593.32
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,996.59,722.44
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,998.3,721.82
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,996.26,720.76
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,980.63,709.65
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,973.05,703.94
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,954.71,692.29
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,932.87,678.48
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,905.67,661.17
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,875.19,641.67
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,839.2,618.4
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,800.46,593.11
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,682.15,507.52
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,567.84,421.54
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,477.17,355.92
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,397.4,297.13
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,432.64,324.28
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,449.51,335.71
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,426.72,315.92
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,379.78,274.51
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,314.16,222.42
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,265.82,185.49
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,210.7,136.78
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,141.86,79.62
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,88.02,49.06
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,57.12,43.01
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,53.45,40.09
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,49.63,36.87
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,43.39,31.37
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,35.46,24.14
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,23.44,12.49
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,46.26,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,158.27,116.04
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,251.15,199.53
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,329.42,266.68
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,421.2,341.65
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,492.22,396.41
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,566.47,450.75
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,630.14,494.69
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,694.79,537.13
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,748.17,569.25
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,800.67,599.62
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,740.15,554.67
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,656.09,491.03
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,652.48,485.4
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,644.93,476.45
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,822.64,601.53
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,988.26,705.15
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,1000.89,708.59
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,1009.84,711.64
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,1011.93,712.06
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,1010.2,710.35
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,997.75,701.51
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,992.82,697.55
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,973.89,685.69
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,951.33,671.78
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,922.81,654.78
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,890.95,635.6
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,730.69,527.89
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,565.62,409.26
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,667.56,487.72
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,723.7,530.63
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,672.47,493.81
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,619.6,455.7
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,562.99,413.9
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,504.88,369.67
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,444.78,322.39
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,384.91,273.77
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,323.76,223.11
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,263.96,172.95
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,203.63,123.98
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,141.5,77.78
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,85.5,46.45
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,53.77,39.83
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,50.29,37.15
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,46.68,34.19
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,40.28,28.57
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,33.66,22.48
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,22.43,11.23
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,55.91,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,171.13,123.31
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,270.55,210.68
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,351.93,278.31
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,440.85,348.9
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,511.38,402.16
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,584.97,455.13
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,647.92,498.3
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,711.64,540.85
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,764.28,574.76
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,811.32,604.37
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,854.95,629.83
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,896.45,653.45
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,720.51,530.72
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,493.47,364.03
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,760.36,558.32
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,999.13,711.29
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,1000.03,707.26
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,1008.53,710.84
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,1009.2,711.04
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,1006.08,709.11
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,971.89,687.95
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,911.4,646.11
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,940.59,669.26
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,941.6,669.56
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,912.79,650.52
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,880.87,629.76
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,778.69,561.02
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,667.2,481.56
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,706.45,513.92
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,712.7,521.95
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,664.62,488.55
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,612.12,451.49
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,555.59,409.48
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,498.68,365.89
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,439.74,319.43
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,381.31,271.94
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,321.21,222.29
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,258.84,170.61
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,199.96,123.18
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,144.41,82.4
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,91.47,53.24
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,63.61,48.08
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,59.02,44.42
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,54.23,40.39
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,44.77,32.17
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,36.28,24.46
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,22.71,10.77
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,10.01,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.37,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,22.54,11.4
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,40.6,27.35
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,64.29,47.23
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,87.49,66.42
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,114.38,88.18
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,141.85,109.86
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,169.05,131.18
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,209.89,162.73
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,288.17,223.19
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,385.31,295.44
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,415.57,315.22
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,445.24,334.5
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,383.36,286.94
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,337.78,251.34
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,371.54,275.39
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,405.01,298.43
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,433.65,317.3
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,461.75,335.52
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,485.34,351.39
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,508.14,366.67
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,489.35,352.29
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,470.7,338.38
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,566.2,405.44
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,642.55,457.36
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,691.76,491.67
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,723.36,514.41
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,610.89,437.67
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,500.39,360.98
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,530.0,384.28
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,556.71,404.07
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,514.61,374.66
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,471.92,344.86
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,484.35,354.85
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,475.53,347.41
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,430.38,312.44
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,375.62,267.82
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,312.23,215.93
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,254.03,167.47
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,107.57,65.24
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.74
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.57
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.91,1.09
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,35.82,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,147.36,103.44
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,239.96,186.35
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,317.95,251.82
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,409.32,324.92
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,483.17,381.75
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,560.85,439.02
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,623.81,482.67
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,687.73,525.52
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,739.28,559.01
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,789.9,591.33
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,833.2,619.05
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,869.59,641.99
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,672.75,502.61
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,406.49,303.47
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,542.83,404.68
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,680.21,501.09
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,706.2,516.8
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,730.65,532.12
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,656.27,479.03
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,598.68,437.1
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,611.68,445.78
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,623.29,453.1
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,638.59,464.2
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,651.75,473.79
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,780.8,569.88
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,867.67,631.54
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,831.05,606.86
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,791.82,581.19
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,691.33,508.5
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,595.8,437.67
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,609.86,451.15
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,599.14,444.89
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,543.69,402.95
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,487.98,359.75
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,430.13,314.19
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,369.61,265.27
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,310.19,215.58
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,252.2,166.72
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,194.69,120.27
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,140.55,80.72
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,86.76,50.99
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,59.36,44.56
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,54.96,41.01
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,50.39,37.12
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,42.45,30.14
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,32.56,21.21
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,20.04,7.13
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,8.19,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,20.92,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,104.02,71.29
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,173.48,134.46
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,245.41,194.94
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,324.0,258.57
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,405.22,320.48
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,478.69,373.66
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,541.79,418.16
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,606.71,462.37
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,662.2,498.57
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,717.98,533.96
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,763.62,562.69
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,815.17,594.61
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,745.3,543.02
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,656.64,478.91
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,797.65,578.32
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,931.77,667.12
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,944.57,673.11
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,954.07,678.35
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,794.33,569.18
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,610.0,439.69
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,788.29,568.07
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,934.16,667.97
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,916.5,655.5
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,895.8,642.42
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,866.88,622.55
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,835.6,601.08
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,721.28,520.89
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,613.79,444.15
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,653.43,475.51
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,674.01,491.92
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,627.14,458.56
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,579.87,424.62
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,531.18,389.27
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,479.5,350.44
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,396.33,289.14
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,332.89,243.07
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,304.15,216.84
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,260.35,176.67
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,207.09,135.03
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,157.76,99.82
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,109.21,72.25
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,83.92,64.82
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,74.84,57.58
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,65.34,49.66
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,52.5,38.48
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,37.15,24.85
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,19.11,5.22
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,35.05,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,147.36,101.15
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,240.04,185.79
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,318.39,250.85
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,410.14,322.46
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,483.87,375.58
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,561.27,427.54
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,624.53,469.91
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,688.74,511.54
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,741.45,544.42
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,793.31,576.22
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,837.0,601.81
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,873.59,622.63
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,740.8,531.92
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,559.21,403.59
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,538.54,388.47
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,516.13,370.7
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,473.11,339.79
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,448.06,321.06
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,460.87,329.63
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,473.13,337.53
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,759.44,537.25
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,974.33,670.04
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,954.42,655.95
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,931.04,642.96
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,825.77,576.5
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,703.18,492.93
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,767.68,542.4
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,794.32,563.0
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,750.61,535.68
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,704.66,506.0
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,653.97,472.02
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,601.82,435.78
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,545.41,395.14
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,488.54,352.67
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,429.64,307.07
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,371.27,260.35
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,311.21,211.37
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,248.82,160.32
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,189.91,113.71
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,134.34,74.15
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,81.14,46.9
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,58.3,43.28
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,53.82,39.77
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,49.18,35.89
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,40.69,28.44
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,30.34,19.07
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.32,1.53
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,45.73,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,160.96,109.56
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,261.69,203.31
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,343.29,272.11
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,432.74,343.71
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,504.01,397.06
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,578.51,449.22
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,640.74,488.92
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,703.77,526.66
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,755.26,553.08
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,801.09,573.94
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,844.13,599.54
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,885.06,623.61
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,781.93,555.06
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,648.76,462.1
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,592.21,424.62
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,551.25,395.63
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,794.3,564.36
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,1002.51,692.3
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,1003.1,690.05
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,988.56,681.61
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,978.46,674.75
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,964.75,665.74
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,945.57,654.1
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,922.99,640.51
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,840.75,589.62
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,745.24,525.24
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,669.11,475.12
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,605.58,431.96
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,503.14,361.19
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,410.98,296.15
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,462.05,334.77
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,498.81,361.44
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,503.34,365.16
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,482.23,348.43
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,398.88,286.69
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,337.08,242.02
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,302.86,211.03
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,249.56,162.58
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,192.79,118.17
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,139.82,80.91
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,88.52,54.4
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,67.08,50.36
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,59.93,44.66
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,53.22,39.06
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,42.72,29.93
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.83,20.04
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,16.11,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,24.06,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,130.16,86.02
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,216.64,167.08
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,294.78,233.45
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,381.8,304.59
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,454.7,361.54
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,538.71,424.14
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,603.03,469.68
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,668.47,513.65
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,723.34,548.82
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,777.65,582.75
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,821.79,608.18
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,864.14,631.82
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,897.57,649.65
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,928.29,665.57
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,944.35,672.79
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,963.68,682.18
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,975.5,685.43
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,983.76,686.56
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,985.31,684.21
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,983.17,679.67
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,972.7,668.82
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,970.29,662.93
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,904.24,621.08
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,817.91,561.85
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,856.88,589.01
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,866.9,592.47
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,806.46,555.68
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,737.16,510.0
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,685.11,478.15
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,633.6,445.57
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,585.36,414.37
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,537.48,382.47
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,503.74,359.93
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,463.84,331.44
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,420.33,298.59
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,365.6,254.73
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,305.65,206.22
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,247.47,158.64
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,184.36,109.21
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,128.52,69.95
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,75.14,43.44
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,54.86,40.42
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,50.19,36.63
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,45.34,32.47
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,37.55,25.6
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.45,17.97
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,30.07,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,147.44,96.35
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,253.4,196.01
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,337.32,267.16
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,429.52,341.92
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,506.06,400.85
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,586.76,459.38
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,649.32,501.82
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,712.69,543.25
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,762.57,574.18
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,815.61,606.5
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,858.8,630.6
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,899.79,652.61
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,932.08,668.96
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,961.41,683.18
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,972.51,687.83
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,990.54,697.08
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,1002.33,701.66
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,1010.39,704.14
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,1010.58,704.67
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,1006.91,703.02
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,997.23,696.36
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,983.73,687.46
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,963.2,675.18
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,939.1,660.74
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,910.13,642.32
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,877.87,621.77
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,839.98,598.37
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,799.31,572.98
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,753.62,544.27
