Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,705.72,512.7
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,653.9,476.33
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,600.61,437.86
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,544.31,396.04
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,487.31,352.33
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,425.17,304.07
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,365.09,255.67
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,303.56,204.69
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,243.8,154.96
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,184.12,107.59
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,127.69,68.03
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,68.4,38.11
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,49.02,35.41
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,45.26,32.42
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,41.39,29.15
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,34.26,22.82
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,26.89,15.72
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,38.69,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,160.73,103.5
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,270.94,209.94
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,355.64,281.75
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,448.69,356.54
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,525.1,414.46
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,605.51,471.03
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,664.73,509.94
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,728.74,550.62
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,782.55,581.53
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,835.28,610.52
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,878.22,635.22
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,918.83,658.17
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,941.0,669.29
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,969.71,684.7
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,991.53,697.15
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,1009.81,707.58
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,1019.75,712.27
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,1025.83,714.79
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,1025.92,714.01
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,1022.06,711.04
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,1011.27,703.21
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,996.61,693.19
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,975.69,680.3
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,951.14,665.28
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,920.82,645.38
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,887.23,623.51
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,848.75,599.78
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,807.41,574.08
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,692.13,495.65
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,578.4,414.81
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,609.58,439.87
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,606.32,438.56
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,547.3,394.91
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,488.0,350.15
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,427.32,303.68
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,367.34,256.1
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,306.32,206.22
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,243.28,154.73
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,183.44,107.84
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,127.15,68.79
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,73.5,43.36
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,56.08,41.27
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,51.02,37.22
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,45.77,32.77
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,37.06,25.08
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,26.59,15.26
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,13.66,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,102.62,62.68
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,185.83,142.53
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,274.81,216.26
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,361.59,285.87
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,439.73,345.84
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,523.56,407.33
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,436.28,338.4
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,332.48,256.11
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,426.3,326.96
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,542.52,409.71
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,503.8,377.83
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,476.94,355.15
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,501.46,370.91
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,525.05,385.51
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,570.98,417.06
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,616.44,447.74
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,833.85,598.25
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,1015.88,711.19
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,1017.07,710.43
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,1014.4,709.46
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,882.07,623.82
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,735.76,522.21
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,862.9,614.37
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,946.16,669.08
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,700.84,504.77
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,434.13,312.75
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,507.82,367.39
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,564.38,407.7
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,660.75,479.95
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,711.63,518.72
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,603.4,439.68
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,504.69,367.59
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,513.23,374.48
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,491.06,356.13
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,430.02,308.35
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,369.47,259.5
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,307.38,207.99
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,247.0,157.72
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,182.55,106.83
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,125.22,66.94
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,69.61,40.83
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,52.52,38.5
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,48.08,34.92
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,43.51,31.0
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,35.11,23.58
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.38,14.94
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,32.72,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,144.25,88.0
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,245.73,190.95
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,330.51,263.02
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,422.8,337.45
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,495.35,392.26
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,570.98,446.14
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,635.94,490.03
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,701.83,532.88
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,754.78,565.49
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,806.66,596.63
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,850.18,624.04
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,891.71,650.0
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,918.86,665.73
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,948.99,683.48
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,971.23,695.08
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,990.07,704.63
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,1000.84,709.22
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,1007.89,711.68
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,1008.01,711.45
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,1004.34,709.05
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,823.64,589.04
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,616.79,442.66
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,645.96,464.94
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,684.32,491.59
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,788.72,568.52
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,864.44,622.3
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,826.02,597.15
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,785.21,571.08
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,738.6,539.66
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,690.66,506.51
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,639.57,470.23
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,586.59,431.66
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,528.65,388.3
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,472.95,345.55
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,415.6,301.15
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,359.69,256.59
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,274.64,194.49
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,220.88,159.21
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,192.24,130.73
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,142.23,88.18
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,94.66,64.37
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,78.67,60.55
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,68.9,52.43
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,58.69,43.63
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,44.6,31.27
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,28.64,16.17
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,16.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,105.03,59.99
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,206.28,158.91
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,287.98,228.86
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,379.25,304.03
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,467.62,374.47
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,558.9,444.53
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,623.49,491.32
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,689.16,537.68
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,748.11,577.15
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,802.85,612.79
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,845.69,639.29
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,886.38,664.02
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,920.54,684.05
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,951.93,702.12
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,962.99,707.78
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,981.1,718.4
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,838.76,618.85
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,643.43,474.43
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,845.21,623.14
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,996.07,723.37
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,983.14,711.9
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,966.55,699.44
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,946.12,686.29
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,922.23,670.93
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,892.8,650.6
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,860.3,628.28
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,822.61,603.5
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,782.28,576.81
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,737.39,546.96
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,690.5,513.68
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,572.01,425.01
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,469.62,347.72
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,486.36,361.02
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,473.33,348.88
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,386.41,282.9
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,321.88,235.61
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,288.99,203.5
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,232.47,149.85
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,174.26,103.51
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,119.8,65.76
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,67.5,41.84
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,54.22,40.11
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,49.06,35.8
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,43.73,31.11
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,34.46,22.84
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,23.52,11.81
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,106.21,57.94
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,210.41,162.01
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,291.24,232.03
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,381.73,307.5
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,462.41,372.01
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,544.06,434.88
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,608.94,482.02
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,674.98,528.18
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,543.43,425.04
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,349.26,271.05
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,624.65,484.61
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,868.52,657.02
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,761.55,576.29
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,625.38,471.24
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,553.16,416.17
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,478.43,358.54
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,472.93,353.06
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,467.02,347.12
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,759.68,564.58
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,982.48,715.24
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,970.94,705.58
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,955.81,695.42
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,936.59,682.7
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,913.94,667.81
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,786.09,577.86
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,648.2,475.09
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,728.8,538.37
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,778.68,576.62
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,732.97,545.04
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,685.48,510.96
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,633.47,473.92
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,580.35,434.93
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,480.02,358.64
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,401.38,298.99
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,385.68,285.01
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,349.05,251.67
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,291.43,203.62
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,236.98,158.4
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,182.63,115.69
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,131.44,80.24
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,84.33,57.87
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,71.85,55.33
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.92,47.8
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,53.62,39.67
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,40.59,28.05
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,25.59,12.79
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,14.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,15.42,3.11
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,32.91,20.67
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,59.84,43.45
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,86.07,65.54
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,116.43,90.72
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,158.66,124.94
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,212.84,168.68
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,268.74,212.83
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,336.82,264.78
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,390.9,304.87
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,461.0,357.35
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,532.88,409.81
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,476.03,363.65
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,397.09,301.76
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,575.63,435.99
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,756.65,564.04
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,725.59,538.44
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,692.03,512.75
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,751.38,555.5
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,823.31,604.85
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,771.38,566.06
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,733.54,537.41
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,665.03,488.43
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,586.11,431.97
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,528.93,391.33
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,463.99,344.59
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,469.44,349.12
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,480.46,357.13
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,509.5,379.38
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,536.23,399.17
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,308.48,233.31
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,98.47,72.31
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,62.93,44.69
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,27.41,16.43
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,48.66,33.66
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,69.96,50.97
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,62.82,45.38
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,55.69,39.78
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,49.02,34.59
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,42.36,29.34
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,35.26,23.58
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,28.18,18.78
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,21.99,13.42
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,15.82,7.98
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,10.09,2.85
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.78,1.46
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,14.94,6.81
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,21.11,12.15
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,28.18,18.17
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,35.26,24.12
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,27.75,17.74
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,20.26,11.38
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,24.69,15.03
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,29.12,18.65
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,52.18,37.67
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,75.32,56.54
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,83.84,63.19
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,92.66,70.04
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,108.47,82.63
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,124.33,95.17
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,159.4,122.89
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,194.62,150.34
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,171.21,131.63
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,148.27,113.35
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,130.87,99.46
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,113.71,85.75
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,198.6,153.02
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,283.9,219.15
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,156.87,119.81
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,34.61,22.29
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,147.24,112.37
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,260.21,200.37
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,195.38,149.93
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,132.26,100.43
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,110.84,83.63
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,89.63,66.84
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,178.99,138.26
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,260.69,202.12
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,197.74,153.35
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,137.9,106.7
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,175.8,135.63
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,200.85,152.99
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,168.23,126.96
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,136.82,102.95
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,107.19,82.56
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,89.07,71.82
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,73.93,58.71
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,55.39,42.29
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,37.79,26.3
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,19.95,7.28
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,10.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,8.34,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,16.71,7.97
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,29.09,18.76
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,41.48,29.51
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,55.84,41.68
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,70.55,53.92
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,84.69,65.46
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,98.82,76.76
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,112.43,87.47
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,126.03,98.03
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,251.53,199.4
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,371.55,292.36
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,397.6,310.27
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,423.32,328.01
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,519.6,399.9
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,597.5,456.39
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,597.32,453.21
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,595.96,449.75
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,630.8,474.63
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,664.07,497.89
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,552.52,415.72
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,428.7,323.61
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,400.99,303.51
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,374.05,283.43
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,434.07,328.88
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,500.58,377.75
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,423.51,320.73
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,360.14,273.6
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,357.74,272.42
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,354.44,270.3
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,408.25,312.56
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,449.23,343.82
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,395.68,303.08
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,348.84,267.44
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,319.48,244.28
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,288.41,219.07
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,235.8,178.7
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,193.03,146.69
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,163.54,123.56
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,135.01,101.85
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,107.74,87.26
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,89.28,71.6
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,71.41,56.22
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,53.16,40.14
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,35.87,24.54
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,18.3,4.92
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,9.55,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,127.54,51.57
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,260.53,203.99
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,347.01,280.75
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,442.46,360.46
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,517.85,420.89
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,597.06,479.97
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,661.12,524.5
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,722.05,564.92
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,776.12,597.79
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,829.12,628.65
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,871.24,652.33
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,911.02,673.89
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,932.63,683.8
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,960.93,698.14
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,982.0,707.65
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,999.53,714.98
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,1009.2,717.46
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,1015.05,717.78
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,1014.5,716.59
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,1010.02,713.23
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,999.77,705.94
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,985.6,696.4
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,965.04,683.65
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,940.8,668.72
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,909.66,650.16
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,875.22,629.41
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,836.08,604.87
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,794.12,578.32
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,747.46,547.31
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,698.52,513.28
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,645.96,476.04
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,591.8,436.53
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,534.08,393.18
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,475.57,347.71
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,414.53,299.24
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,353.81,249.36
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,287.92,194.21
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,226.63,142.58
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,165.29,93.98
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,107.32,55.04
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,52.02,38.72
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,45.19,32.99
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,37.13,26.08
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,32.8,22.13
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,25.18,15.08
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,17.29,2.42
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,9.55,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,138.31,48.42
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,286.7,226.62
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,375.0,307.2
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,472.37,390.4
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,548.4,452.79
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,623.92,510.61
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,688.27,557.48
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,752.98,603.02
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,806.6,638.24
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,858.93,671.69
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,893.01,691.78
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,933.49,716.28
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,965.05,734.58
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,993.46,750.65
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,1014.57,761.74
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,1031.96,770.41
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,1041.78,774.14
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,1047.62,775.42
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,1046.31,773.68
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,1040.91,769.46
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,1028.6,759.64
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,1012.29,747.38
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,990.47,732.79
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,964.87,715.76
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,933.29,693.4
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,898.28,668.79
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,857.97,641.65
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,814.74,612.38
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,767.07,580.0
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,716.98,544.32
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,662.51,504.45
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,606.43,462.15
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,547.08,415.15
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,487.22,366.34
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,424.56,314.55
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,359.28,259.22
