Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,294.33,202.8
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,231.05,148.06
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,168.79,97.67
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,109.96,57.75
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,53.04,40.21
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,47.17,35.28
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,38.55,27.81
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,33.85,23.5
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,25.34,15.47
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,16.5,0.0
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,139.68,39.07
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,290.97,230.0
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,380.3,311.38
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,478.73,394.64
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,478.09,394.73
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,462.38,381.27
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,610.54,495.65
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,759.82,600.89
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,813.42,631.33
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,865.64,660.03
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,908.04,684.68
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,938.37,701.02
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,969.67,717.97
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,997.72,732.66
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,1018.2,743.1
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,1034.94,751.27
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,1043.69,753.09
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,1048.44,752.61
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,1046.5,749.62
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,1040.5,744.35
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,1028.79,734.34
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,1013.05,722.09
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,990.18,707.93
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,963.55,691.55
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,931.46,671.27
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,895.96,648.78
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,855.61,623.53
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,812.34,596.18
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,764.05,565.23
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,713.47,530.81
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,658.82,492.11
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,602.61,450.96
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,542.87,405.71
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,482.5,358.25
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,419.75,307.73
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,357.41,255.72
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,290.29,198.55
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,227.92,145.22
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,165.42,95.18
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,106.5,55.63
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,50.07,37.74
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,45.55,33.89
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,37.43,26.85
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,33.12,22.85
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,24.57,14.71
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,15.7,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,41.81,3.92
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,88.92,66.36
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,133.0,105.61
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,177.77,144.04
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,218.29,177.47
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,259.33,210.16
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,286.02,229.84
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,311.43,247.94
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,356.84,280.9
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,402.68,313.0
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,473.48,365.08
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,564.39,429.64
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,390.95,300.28
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,202.77,154.64
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,247.73,189.7
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,292.8,223.36
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,473.57,357.43
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,617.11,457.32
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,646.08,475.42
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,690.11,504.22
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,859.91,623.1
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,983.1,698.64
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,796.53,575.05
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,583.72,424.86
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,554.16,405.4
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,525.12,384.49
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,600.94,440.5
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,662.23,484.0
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,580.75,426.63
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,513.48,379.23
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,473.66,351.99
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,431.46,322.18
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,228.34,172.62
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,37.14,24.19
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,142.12,107.49
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,234.17,177.95
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,183.83,139.59
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,141.38,107.89
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,123.46,94.43
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,106.25,81.29
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,88.34,70.22
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,71.78,56.13
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,55.06,41.78
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,38.13,26.95
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,23.73,13.8
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.55,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,107.61,7.64
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,225.09,173.8
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,312.24,250.71
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,409.59,330.2
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,487.98,390.62
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,570.24,450.41
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,637.82,496.63
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,706.46,541.92
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,761.73,576.5
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,816.11,609.69
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,861.34,637.3
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,904.54,663.33
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,931.04,678.37
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,960.64,695.57
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,983.88,709.25
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,1003.63,720.9
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,1014.2,725.54
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,1020.96,728.04
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,1020.15,727.45
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,1015.48,724.67
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,1005.6,717.41
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,1002.41,714.52
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,979.69,700.15
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,953.31,683.72
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,921.55,663.19
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,886.46,640.5
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,846.2,615.07
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,803.14,587.62
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,755.19,557.03
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,705.07,522.67
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,650.53,483.53
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,594.57,442.18
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,534.83,396.92
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,474.15,349.43
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,411.46,299.34
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,349.61,248.22
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,286.4,194.76
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,225.39,143.39
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,161.06,92.88
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,104.29,55.72
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,51.03,38.15
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,47.33,35.09
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,41.72,30.21
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,35.95,24.93
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,25.72,15.11
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,15.0,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,98.09,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,204.82,155.99
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,289.77,231.16
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,385.11,309.81
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,466.0,373.13
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,548.79,434.89
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,615.83,483.8
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,684.02,531.89
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,743.06,571.19
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,801.77,609.36
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,845.87,636.2
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,887.99,661.43
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,797.16,596.7
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,684.53,512.74
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,850.07,631.57
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,987.71,720.07
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,835.17,614.75
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,642.68,475.61
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,843.28,621.94
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,1003.69,727.17
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,991.04,716.08
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,974.7,704.45
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,952.99,690.87
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,927.79,675.08
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,897.59,654.71
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,864.17,632.23
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,824.25,606.26
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,781.78,578.44
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,734.94,546.7
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,686.14,512.13
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,632.66,473.13
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,578.11,432.27
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,520.42,388.04
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,462.8,342.43
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,399.65,291.86
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,339.65,242.21
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,278.56,190.75
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,220.21,141.97
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,162.44,97.03
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,109.16,62.42
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,60.85,46.33
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,56.45,42.67
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,48.68,35.95
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,38.58,26.94
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,25.82,14.77
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,14.55,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,69.79,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,148.28,110.89
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,241.08,192.01
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,332.82,269.22
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,416.13,337.6
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,506.42,408.85
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,578.34,462.98
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,647.26,512.55
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,607.83,479.14
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,547.15,429.47
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,479.22,374.99
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,421.78,327.48
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,464.6,358.68
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,507.22,388.9
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,493.4,376.61
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,459.83,350.28
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,557.09,422.71
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,634.86,479.27
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,815.81,613.15
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,957.23,710.83
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,955.87,707.03
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,949.88,701.36
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,928.58,686.73
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,903.88,670.01
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,873.96,648.55
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,840.96,625.1
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,801.81,598.49
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,760.21,570.1
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,714.58,537.9
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,666.86,502.92
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,614.69,463.9
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,561.47,423.18
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,504.72,378.03
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,447.97,331.82
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,388.84,283.4
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,327.9,232.55
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,268.21,182.23
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,211.01,134.44
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,153.8,90.18
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,101.11,56.31
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,55.32,41.37
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,51.51,38.11
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,44.85,32.37
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,36.28,24.71
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,24.25,13.04
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,13.64,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,88.45,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,186.56,139.17
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,273.27,216.84
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,370.88,298.36
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,455.86,367.15
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,543.77,435.53
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,610.37,483.54
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,678.22,530.67
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,737.77,569.17
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,797.19,606.34
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,840.87,632.57
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,877.45,653.57
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,759.59,568.41
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,612.81,457.65
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,803.4,596.69
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,981.43,712.15
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,991.62,714.01
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,998.08,715.18
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,986.47,706.49
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,982.1,702.74
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,974.36,696.03
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,962.71,687.03
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,940.75,673.01
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,915.31,656.9
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,884.62,636.16
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,850.76,613.43
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,811.1,588.08
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,768.84,560.86
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,722.64,530.88
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,674.38,497.11
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,621.68,459.28
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,567.75,419.41
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,510.47,375.84
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,452.4,330.22
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,391.52,281.61
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,331.58,232.25
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,270.57,181.01
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,211.8,132.08
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,149.37,84.01
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,94.59,49.38
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,47.85,34.83
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,44.44,31.99
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,38.7,27.03
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,32.82,21.65
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,21.99,10.81
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,91.32,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,194.47,143.64
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,281.58,222.18
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,383.26,306.41
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,473.46,378.99
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,569.41,452.24
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,635.33,498.84
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,702.38,544.58
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,756.04,579.6
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,814.38,617.06
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,588.39,452.03
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,288.64,219.63
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,646.28,493.48
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,954.86,700.07
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,975.31,709.1
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,992.22,718.54
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,1003.87,723.3
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,1011.75,725.82
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,1010.05,724.35
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,1004.41,720.62
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,763.36,558.61
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,472.86,346.59
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,403.71,297.74
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,337.32,249.11
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,636.2,473.63
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,862.11,627.05
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,722.51,528.86
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,577.02,422.41
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,651.15,480.39
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,681.65,504.98
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,628.02,465.45
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,573.01,424.32
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,456.97,337.61
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,362.3,267.46
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,361.99,263.56
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,331.49,232.02
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,269.75,179.99
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,210.59,130.76
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,151.41,85.35
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,92.44,47.79
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,47.26,34.33
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,44.61,32.11
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,38.44,26.77
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,32.09,20.98
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,21.21,9.7
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,76.0,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,207.84,151.89
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,298.74,233.39
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,399.9,315.85
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,487.45,385.14
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,580.72,454.48
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,644.32,500.69
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,704.96,543.76
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,592.44,460.07
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,428.1,332.45
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,222.5,174.23
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.41
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,251.95,195.32
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,489.44,372.11
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,507.36,383.69
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,524.68,395.85
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,779.47,585.21
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,987.22,724.37
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,777.93,579.11
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,524.51,390.47
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,485.23,362.89
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,463.08,346.57
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,587.09,440.21
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,701.56,524.23
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,779.09,584.67
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,829.86,623.72
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,698.54,528.09
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,573.25,433.33
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,489.7,371.42
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,420.62,319.23
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,384.2,292.61
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,345.84,264.17
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,218.27,166.53
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,98.2,72.82
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,204.06,154.83
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,284.68,213.21
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,156.63,115.58
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,47.69,33.41
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,41.03,28.17
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,34.38,22.83
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,28.18,18.8
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,21.99,13.43
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,15.82,7.98
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,9.65,2.49
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.26,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.91,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,76.59,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,209.06,157.71
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,300.08,244.91
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,401.14,332.35
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,480.52,398.97
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,564.13,465.5
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,629.89,514.27
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,696.74,561.96
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,752.56,600.01
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,807.68,636.51
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,845.98,659.84
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,887.42,685.0
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,920.75,703.02
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,951.19,718.81
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,972.63,729.76
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,990.57,738.43
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,1001.5,742.94
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,997.95,738.08
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,997.06,734.48
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,992.36,728.51
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,980.83,718.71
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,965.55,706.71
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,943.8,692.44
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,918.55,675.98
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,887.95,654.72
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,854.14,631.38
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,715.98,534.18
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,572.27,427.6
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,642.47,482.78
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,676.94,509.34
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,623.58,469.36
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,569.68,428.4
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,510.51,382.35
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,451.85,335.3
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,390.77,285.69
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,330.81,235.51
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,269.68,183.31
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,206.88,130.51
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,147.8,84.81
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,93.25,50.64
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,49.55,36.91
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,44.98,32.98
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,38.37,27.14
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,31.56,20.78
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,20.14,7.6
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,108.38,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,280.28,210.21
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,373.84,303.87
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,472.99,389.43
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,552.19,454.14
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,634.82,517.4
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,625.8,507.83
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,592.68,479.97
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,630.14,505.45
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,664.94,527.77
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,814.69,633.51
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,946.42,719.98
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,977.35,735.93
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,1004.97,750.43
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,1024.96,760.33
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,1041.15,767.86
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,1049.79,770.62
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,1054.35,770.98
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,1052.28,768.77
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,1046.04,764.13
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,1032.41,753.93
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,1014.74,741.32
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,991.42,726.61
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,964.27,709.46
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,930.74,688.06
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,893.81,664.31
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,852.05,637.13
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,807.39,607.71
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,757.92,574.62
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,706.24,537.44
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,650.42,496.61
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,593.1,453.28
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,532.31,404.97
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,471.16,354.82
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,407.64,301.7
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,342.02,245.5
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,276.79,188.25
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,209.84,130.43
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,146.28,80.85
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,92.28,48.42
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,47.45,35.73
