Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,416.61,309.18
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,357.06,259.73
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,299.27,210.78
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,240.74,161.42
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,185.54,116.02
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,130.63,75.48
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,81.54,47.35
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,51.26,37.92
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,45.02,32.42
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,34.04,22.62
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,24.34,12.08
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,22.81,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,63.67,25.52
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,162.54,125.46
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,251.13,202.79
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,342.64,280.15
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,429.56,351.97
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,229.68,189.44
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,45.46,32.05
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,88.35,66.99
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,47.26,33.21
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.93,0.86
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,15.88,7.34
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,23.85,13.76
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,99.87,75.16
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,181.84,140.2
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,190.49,146.49
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,199.11,152.8
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,455.88,356.32
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,697.18,538.44
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,828.81,638.97
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,935.87,714.7
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,914.4,698.93
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,889.53,681.39
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,774.48,595.41
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,649.01,497.57
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,584.08,448.51
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,523.12,401.83
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,504.54,388.42
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,483.61,372.82
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,529.22,410.31
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,543.8,421.5
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,485.94,373.67
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,428.08,324.76
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,367.89,273.42
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,309.0,222.1
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,245.91,166.9
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,187.37,116.83
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,129.23,72.67
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,76.2,42.11
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,44.18,32.5
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,38.43,27.31
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,30.53,20.02
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,22.38,10.27
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,12.28,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,92.66,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,227.61,94.58
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,342.71,275.73
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,460.48,380.65
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,544.49,451.47
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,632.38,520.6
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,700.57,571.74
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,769.35,621.19
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,815.68,651.41
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,868.63,685.6
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,911.33,711.72
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,951.5,735.53
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,982.27,752.42
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,1009.71,766.86
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,1029.17,777.31
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,1044.75,785.25
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,1053.24,787.54
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,1057.57,787.3
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,1053.69,781.39
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,1045.6,773.0
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,1031.06,761.13
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,1012.42,746.84
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,987.75,730.22
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,959.22,711.21
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,924.75,687.41
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,886.82,661.34
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,843.7,632.6
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,797.68,601.73
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,746.75,567.02
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,693.61,527.86
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,636.24,484.62
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,577.49,439.06
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,515.47,389.62
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,453.01,338.2
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,388.62,284.22
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,324.94,229.34
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,259.38,172.38
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,192.93,116.24
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,129.93,68.56
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,71.59,35.97
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,38.6,27.96
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,34.97,24.6
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,27.86,17.99
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,20.63,8.51
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,90.14,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,220.67,72.86
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,336.82,268.17
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,454.47,372.65
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,537.42,442.03
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,624.23,509.86
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,691.89,559.35
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,760.14,607.12
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,813.96,642.68
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,857.66,670.11
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,900.24,696.69
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,940.37,721.13
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,970.13,736.81
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,996.52,750.16
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,1016.75,759.85
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,1033.17,767.09
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,1040.13,768.78
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,1043.01,768.08
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,1040.21,765.4
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,1033.27,760.28
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,1018.89,749.07
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,1000.51,735.5
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,976.2,719.64
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,948.13,701.41
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,913.48,677.51
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,875.56,651.48
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,833.24,623.66
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,788.12,593.72
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,737.49,558.22
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,684.82,518.9
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,628.4,476.63
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,570.7,432.11
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,509.39,383.61
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,447.95,333.36
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,382.07,278.71
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,318.31,224.21
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,254.0,168.67
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,192.47,116.89
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,130.83,70.86
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,74.35,39.54
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,43.02,31.69
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,35.43,24.95
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,27.76,17.82
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,19.88,7.1
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,32.12,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,89.24,16.83
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,189.64,148.66
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,274.35,224.87
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,338.69,280.7
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,406.44,337.09
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,468.35,387.44
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,532.66,438.01
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,422.5,346.23
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,283.54,229.84
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,298.67,241.11
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,313.31,251.34
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,642.3,512.87
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,932.4,719.03
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,735.59,572.81
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,495.25,385.68
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,543.9,423.04
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,591.58,457.9
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,665.94,513.22
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,720.0,553.21
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,780.5,596.98
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,821.25,626.41
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,773.07,590.12
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,724.73,554.07
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,632.3,484.28
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,546.24,418.44
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,666.32,512.82
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,742.26,571.62
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,674.05,519.39
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,608.24,469.1
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,538.6,415.58
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,471.83,363.6
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,399.53,307.03
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,334.72,256.24
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,276.31,210.67
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,225.02,170.94
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,190.69,142.91
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,157.51,116.0
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,124.09,90.17
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,92.48,67.68
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,69.01,54.11
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,52.47,39.49
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,36.43,24.93
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,20.48,6.28
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,10.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,34.58,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,103.26,6.77
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,216.52,166.95
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,326.31,262.89
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,412.21,334.43
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,503.99,407.38
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,574.55,461.29
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,646.82,514.36
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,611.49,485.86
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,573.58,453.39
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,717.95,559.48
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,855.9,652.52
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,890.73,671.79
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,922.82,689.81
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,783.57,590.77
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,619.34,467.1
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,806.51,604.08
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,965.88,706.06
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,963.44,702.12
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,957.27,697.55
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,607.23,457.98
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,192.75,143.67
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,427.56,324.41
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,642.87,478.49
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,685.68,508.01
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,709.86,525.51
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,725.17,538.14
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,721.64,537.54
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,674.2,503.93
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,625.39,468.83
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,510.08,383.21
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,411.59,309.27
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,421.45,315.7
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,406.69,300.36
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,301.55,221.66
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,224.78,167.01
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,214.98,151.3
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,179.54,113.26
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,126.25,74.43
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,79.44,48.17
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,51.16,37.91
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,43.61,31.17
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,32.21,20.85
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,20.48,4.63
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,11.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,5.91,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,11.44,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,33.46,20.92
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,54.53,39.55
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,85.21,65.96
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,126.64,100.9
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,156.88,125.87
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,187.44,150.55
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,245.52,197.58
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,321.28,257.16
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,330.37,262.75
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,355.14,280.47
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,426.77,334.42
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,481.43,374.45
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,626.43,484.19
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,774.44,591.09
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,885.22,666.97
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,977.99,726.44
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,889.32,665.81
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,783.81,590.22
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,765.23,576.02
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,744.85,559.98
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,735.45,553.62
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,723.5,545.41
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,701.55,529.18
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,677.61,511.53
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,634.41,479.92
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,583.99,443.13
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,553.84,421.36
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,528.52,402.46
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,494.03,376.59
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,456.97,348.1
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,378.2,287.74
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,314.91,239.1
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,277.99,209.66
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,240.58,179.09
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,201.15,146.8
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,163.36,116.3
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,124.73,86.92
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,88.44,62.39
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,63.71,49.08
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,48.27,35.49
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,33.29,21.88
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,18.44,2.02
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,35.67,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,102.4,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,217.04,165.64
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,327.5,264.07
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,413.96,336.87
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,505.97,410.8
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,575.39,464.18
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,646.56,517.04
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,702.42,555.93
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,757.86,593.48
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,613.68,482.73
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,426.56,334.26
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,475.92,370.57
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,525.44,405.11
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,747.71,570.7
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,939.9,699.8
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,805.45,603.23
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,650.56,487.31
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,663.76,497.01
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,675.2,504.39
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,643.5,479.48
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,596.23,444.29
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,759.68,565.29
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,871.04,640.75
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,737.4,546.37
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,588.21,436.51
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,674.14,503.14
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,729.0,544.7
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,557.69,418.71
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,399.08,299.66
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,483.59,364.87
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,524.7,393.56
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,466.1,347.14
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,408.74,300.94
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,347.64,251.2
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,289.88,202.86
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,230.87,153.25
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,175.22,107.73
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,120.65,68.06
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,72.16,41.56
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,45.69,33.23
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,39.13,27.33
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,28.95,17.95
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,17.38,0.0
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,72.29,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,192.5,144.82
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,295.65,237.42
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,380.53,308.99
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,476.98,386.34
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,548.01,440.16
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,620.87,492.07
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,681.78,532.12
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,742.68,570.42
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,787.51,596.21
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,830.65,619.77
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,864.55,636.84
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,895.85,651.66
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,912.03,659.75
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,930.94,669.84
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,941.09,675.22
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,947.67,678.55
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,947.0,678.78
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,942.67,676.87
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,939.4,675.06
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,923.22,664.97
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,662.96,489.96
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,369.44,274.21
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,481.23,359.43
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,582.06,432.29
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,673.58,500.9
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,729.12,542.46
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,685.67,511.41
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,636.25,476.0
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,582.38,436.15
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,527.68,394.5
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,468.99,348.78
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,411.14,302.25
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,351.31,253.39
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,290.76,202.83
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,231.11,152.61
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,174.89,106.58
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,119.11,66.02
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,69.29,38.97
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,43.33,31.22
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,37.54,25.95
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,27.73,16.83
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,17.53,0.0
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,9.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,129.19,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,253.71,190.7
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,372.17,298.29
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,459.64,371.36
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,552.79,444.15
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,622.37,494.92
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,693.49,544.47
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,745.21,578.63
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,801.54,615.05
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,845.9,643.02
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,888.08,669.13
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,921.17,689.32
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,951.27,707.47
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,960.91,711.14
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,976.86,719.28
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,986.51,723.34
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,992.38,725.14
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,990.17,722.86
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,984.06,718.3
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,971.67,708.46
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,955.42,696.35
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,787.18,583.02
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,596.49,444.02
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,608.44,454.82
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,616.29,461.31
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,706.24,529.44
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,750.69,563.03
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,562.61,424.22
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,385.74,290.22
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,488.0,369.73
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,541.16,407.78
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,481.55,360.0
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,421.18,310.81
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,359.47,259.18
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,299.11,207.56
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,236.89,154.74
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,177.83,106.08
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,119.84,64.04
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,63.99,33.54
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,37.76,26.61
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,33.38,22.54
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,24.72,14.35
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.77,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,92.48,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,243.37,180.91
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,364.66,293.04
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,455.84,370.47
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,553.2,448.11
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,621.06,499.35
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,685.59,545.93
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,744.09,585.48
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,801.96,623.23
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,843.81,649.61
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,883.41,674.05
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,914.39,690.9
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,932.69,699.03
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,952.31,709.19
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,968.43,717.04
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,975.95,719.68
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,979.69,720.06
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,976.98,717.46
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,970.44,712.57
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,957.15,702.37
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,940.11,689.9
2016,10,29,12,15,914.0,91.0,3.4,29.0,747.0,917.17,674.71
2016,10,29,12,30,914.0,91.0,3.4,29.0,747.0,890.72,657.28
2016,10,29,12,45,565.5,215.5,3.45,29.0,620.0,708.19,530.43
2016,10,29,13,0,217.0,340.0,3.5,29.0,493.0,512.06,384.22
