Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,15,557.5,214.5,3.5,29.0,594.5,651.49,492.06
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,738.75,557.25
2016,10,29,13,45,890.0,87.5,3.55,29.5,671.0,690.49,521.31
2016,10,29,14,0,882.0,86.0,3.6,30.0,646.0,640.38,483.39
2016,10,29,14,15,871.0,84.5,3.6,29.5,613.5,586.95,443.83
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,532.46,402.15
2016,10,29,14,45,831.0,85.0,3.6,29.0,540.0,472.16,354.04
2016,10,29,15,0,802.0,87.0,3.6,29.0,499.0,412.67,305.3
2016,10,29,15,15,778.5,84.0,3.55,28.5,454.5,352.16,255.05
2016,10,29,15,30,755.0,81.0,3.5,28.0,410.0,293.26,204.97
2016,10,29,15,45,720.0,77.0,3.45,28.0,361.5,232.78,153.57
2016,10,29,16,0,685.0,73.0,3.4,28.0,313.0,172.93,104.43
2016,10,29,16,15,635.5,67.0,3.0,27.5,262.0,116.46,63.37
2016,10,29,16,30,586.0,61.0,2.6,27.0,211.0,66.03,36.34
2016,10,29,16,45,507.0,53.0,2.25,26.5,161.0,41.09,29.27
2016,10,29,17,0,428.0,45.0,1.9,26.0,111.0,36.05,24.61
2016,10,29,17,15,214.0,36.0,1.75,25.0,69.0,28.1,16.79
2016,10,29,17,30,0.0,27.0,1.6,24.0,27.0,21.93,0.0
2016,10,29,17,45,0.0,13.5,1.5,23.0,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,42.71,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,182.88,132.54
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,288.89,231.0
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,378.17,306.92
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,479.55,389.12
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,552.23,445.29
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,626.79,499.91
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,691.71,544.22
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,756.91,587.05
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,801.79,614.71
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,844.9,640.51
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,873.78,656.02
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,905.72,673.41
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,927.62,683.83
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,946.16,692.03
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,957.76,696.29
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,965.69,698.37
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,964.34,696.66
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,959.22,692.81
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,942.1,680.11
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,930.64,671.34
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,908.49,657.63
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,882.9,641.79
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,852.23,621.8
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,818.33,599.6
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,778.39,574.0
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,735.93,546.45
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,688.61,513.7
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,639.22,478.14
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,520.64,390.2
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,410.21,307.69
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,430.66,321.36
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,415.7,304.78
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,354.37,254.17
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,294.43,203.6
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,233.11,151.59
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,174.72,103.59
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,117.39,62.31
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,62.3,32.57
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,36.71,25.56
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,31.84,21.07
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,23.11,12.66
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,14.07,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,103.93,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,258.45,186.58
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,383.65,307.14
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,473.65,383.97
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,563.89,455.86
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,633.26,508.14
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,703.66,558.79
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,760.77,597.0
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,817.06,633.35
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,859.62,660.35
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,899.85,685.38
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,921.14,695.87
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,948.59,710.61
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,966.86,719.66
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,981.54,726.47
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,988.52,728.76
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,991.66,728.75
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,988.03,725.95
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,980.5,720.82
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,965.6,709.6
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,946.97,696.13
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,922.93,680.23
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,895.4,662.11
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,861.5,638.75
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,824.59,613.36
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,783.33,585.86
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,739.58,556.44
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,690.7,521.94
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,640.09,484.61
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,585.79,443.43
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,530.59,400.39
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,471.66,353.33
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,412.4,304.62
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,350.89,253.41
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,290.96,202.35
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,230.09,150.48
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,172.69,103.19
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,112.69,59.62
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,61.39,32.55
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,36.73,25.67
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,31.88,21.15
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,22.71,12.22
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,14.55,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,51.05,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,191.89,133.31
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,305.81,242.89
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,394.34,319.04
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,488.97,396.98
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,559.33,451.72
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,631.68,505.73
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,690.09,546.57
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,748.42,586.07
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,617.33,485.57
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,443.9,347.96
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,681.68,531.01
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,896.49,680.04
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,689.15,528.02
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,438.67,334.65
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,499.16,380.34
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,558.73,423.38
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,563.88,426.43
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,568.02,429.04
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,766.9,577.26
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,913.73,676.41
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,765.63,572.4
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,594.22,444.63
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,715.87,537.73
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,800.06,597.21
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,611.28,460.31
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,421.47,316.29
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,433.46,326.81
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,446.75,337.06
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,376.1,284.47
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,318.75,241.49
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,382.27,288.46
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,402.25,297.3
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,264.36,193.71
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,166.21,124.72
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,186.75,129.48
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,166.04,98.45
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,110.51,58.62
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,61.09,32.73
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,37.57,26.11
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,32.8,21.66
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,23.22,12.21
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,14.55,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,22.76,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,151.47,100.69
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,252.66,198.96
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,341.58,275.26
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,439.3,355.83
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,283.17,230.26
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,62.56,45.93
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,400.41,325.73
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,719.79,566.38
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,764.74,594.54
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,808.11,622.62
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,558.67,436.2
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,232.38,178.42
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,244.78,188.22
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,257.16,197.32
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,283.52,216.63
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,292.42,222.57
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,322.65,245.3
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,352.26,267.32
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,652.58,496.41
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,891.18,661.91
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,631.42,476.19
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,347.03,260.64
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,391.69,295.62
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,444.03,334.54
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,465.57,351.82
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,482.27,365.35
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,345.22,262.54
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,207.94,157.31
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,381.82,293.19
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,495.9,375.78
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,436.35,327.9
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,380.63,282.98
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,325.03,237.68
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,272.22,193.85
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,215.11,147.28
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,166.58,109.01
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,118.91,74.97
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,78.52,51.79
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,57.18,42.9
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,45.83,32.67
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,28.57,16.16
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.91,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,4.82,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,8.77,1.47
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,14.5,6.36
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,20.23,11.23
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,25.97,16.08
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,31.72,20.88
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,69.36,51.89
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,111.88,86.22
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,109.63,84.08
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,107.99,82.52
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,177.45,138.12
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,266.44,207.08
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,229.67,177.51
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,211.07,162.38
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,451.0,349.35
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,675.31,511.09
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,549.75,416.29
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,426.54,323.51
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,302.22,230.46
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,175.23,132.43
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,372.1,284.63
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,539.68,405.55
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,270.82,207.63
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,15.91,7.15
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.02,6.52
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.13,5.81
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,13.25,5.08
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,12.36,4.36
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,34.9,22.67
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,57.5,41.04
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,32.66,21.01
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,53.01,37.78
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,97.49,73.89
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,85.02,63.95
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,72.66,54.04
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,83.03,53.07
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,66.29,39.72
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,44.08,32.11
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,35.55,24.3
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,24.23,12.68
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,14.55,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,14.97,4.18
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,26.46,15.95
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,45.03,31.97
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,63.16,47.55
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,81.55,63.15
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,99.73,78.32
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,93.34,72.72
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,88.52,68.4
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,90.11,69.51
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,91.95,70.82
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,89.07,68.12
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,86.42,65.64
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,110.78,85.31
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,135.4,104.99
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,168.5,131.23
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,201.76,157.2
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,187.37,145.51
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,173.47,134.32
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,155.63,119.8
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,138.26,105.7
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,165.26,127.21
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,192.12,148.41
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,143.77,109.95
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,97.02,72.61
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,133.67,101.96
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,170.35,131.03
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,139.99,107.1
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,110.34,83.65
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,116.06,88.6
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,121.69,93.5
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,116.53,89.56
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,111.36,85.63
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,60.12,44.05
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,8.8,1.68
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,7.47,0.59
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,6.15,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,4.83,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.51,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.63,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.75,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.88,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,9.66,0.36
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,17.6,8.68
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,28.64,18.29
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,39.71,27.86
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,51.48,37.92
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,63.89,48.37
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,116.57,92.5
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,171.1,137.18
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,190.55,152.24
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,210.02,167.14
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,110.87,86.11
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,25.59,15.51
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,26.93,16.59
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,28.27,17.65
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,47.33,33.16
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,66.45,48.53
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,173.65,134.72
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,303.15,235.3
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,261.46,202.02
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,237.23,182.69
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,245.62,189.23
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,253.78,195.51
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,181.57,139.36
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,112.56,84.9
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,291.59,227.69
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,448.28,346.58
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,292.91,226.91
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,139.37,106.05
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,247.29,192.56
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,333.38,259.08
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,300.1,232.6
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,267.53,206.71
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,261.37,199.46
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,242.26,179.81
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,206.36,147.17
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,166.31,111.65
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,118.55,76.66
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,77.66,52.36
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,53.43,40.42
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,41.55,29.45
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,25.2,12.71
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.1,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,16.31,3.89
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,36.9,24.52
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,65.73,49.58
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,94.04,74.02
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,133.45,107.56
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,163.89,133.16
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,180.22,146.02
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,196.39,158.47
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,217.88,175.19
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,239.38,191.64
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,289.18,231.06
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,339.23,269.86
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,174.23,138.05
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,27.38,16.97
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,31.82,20.58
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,36.26,24.13
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,30.06,19.03
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,23.87,13.94
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,31.4,20.09
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,38.94,26.23
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,27.86,17.18
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.8,8.12
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,60.7,43.96
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,105.24,79.94
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,58.01,41.79
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,11.48,3.79
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.92,4.17
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,12.35,4.55
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,170.81,134.35
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,316.17,248.24
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,165.19,128.76
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,22.92,13.39
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,33.96,22.71
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,45.02,32.06
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,39.25,27.32
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,33.49,22.55
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,27.3,17.34
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,21.11,12.08
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,15.38,7.71
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,9.65,2.55
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,5.26,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.91,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,8.34,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,16.71,7.94
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,27.32,17.19
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,37.94,26.35
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,49.55,36.21
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,61.98,46.57
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,36.15,24.79
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,11.44,3.96
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,5.79
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,15.86,7.61
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,30.44,19.67
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,45.07,31.61
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,102.13,78.1
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,163.75,127.34
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,144.44,111.37
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,125.96,96.28
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,131.46,100.56
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,136.95,104.82
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,168.74,129.79
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,200.52,154.4
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,206.46,158.93
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,212.28,163.45
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,208.46,160.51
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,204.68,157.65
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,293.11,227.41
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,368.28,285.18
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,212.18,164.26
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,65.52,47.41
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,97.21,73.25
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,128.93,98.93
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,74.37,55.19
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,20.27,11.09
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,92.0,69.51
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,156.96,121.05
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,175.51,126.26
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,163.09,104.21
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,112.75,67.65
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,67.58,42.03
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,44.61,32.74
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,35.63,24.38
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,21.96,9.4
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,9.1,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.99,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,22.03,12.17
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,37.89,26.01
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,54.41,40.3
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,71.82,55.19
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,89.02,69.69
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,84.14,65.37
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,80.61,62.14
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,85.34,65.9
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,90.19,69.73
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,113.68,88.88
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,137.32,107.96
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,162.26,128.08
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,187.24,148.07
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,221.65,175.34
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,255.97,202.18
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,128.38,99.83
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,13.25,5.3
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,135.78,105.91
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,266.79,210.32
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,305.68,240.78
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,329.24,259.33
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,313.44,246.9
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,298.08,234.92
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,222.17,174.83
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,160.78,125.59
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,189.29,148.65
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,216.69,170.49
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,165.49,129.6
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,116.39,90.08
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,77.93,58.88
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,39.72,27.46
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,33.52,22.44
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,27.32,17.36
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,23.77,14.43
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,20.24,11.47
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,16.26,8.13
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,12.3,4.75
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,8.78,2.01
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,5.26,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.63,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
