Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,67.78,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,175.05,3.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,299.87,236.33
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,418.87,345.95
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,500.62,416.67
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,586.27,486.1
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,643.48,530.29
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,707.75,577.92
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,757.72,611.81
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,806.2,643.39
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,841.21,664.24
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,873.61,682.77
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,897.49,696.93
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,918.14,708.83
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,921.51,707.75
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,930.48,710.81
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,931.55,708.57
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,928.92,703.86
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,920.19,694.07
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,907.73,681.91
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,887.21,667.56
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,863.25,651.05
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,834.41,630.1
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,802.39,607.1
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,763.31,581.13
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,721.73,553.18
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,675.68,519.85
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,627.74,484.16
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,575.38,443.9
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,522.09,401.7
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,465.9,356.09
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,408.4,307.97
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,348.24,256.64
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,289.75,205.68
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,228.95,153.18
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,171.94,105.17
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,115.27,62.71
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,65.7,33.5
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,29.42,19.7
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,23.73,13.56
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,11.7,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,49.35,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,262.43,209.02
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,464.06,390.35
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,546.09,462.64
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,631.28,534.27
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,696.27,585.97
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,761.46,635.71
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,801.93,664.11
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,848.65,696.34
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,885.84,720.46
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,920.42,742.11
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,943.2,753.92
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,962.55,763.03
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,975.3,767.94
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,984.22,770.31
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,984.17,768.25
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,980.11,763.61
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,969.18,753.3
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,954.26,740.48
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,933.04,725.21
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,908.06,707.46
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,876.67,683.99
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,841.89,658.25
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,801.69,629.88
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,758.65,599.33
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,710.46,562.46
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,660.1,522.3
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,605.6,479.89
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,549.82,435.03
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,490.13,384.83
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,430.47,333.12
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,367.57,277.78
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,305.86,222.25
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,242.51,165.2
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,180.54,111.02
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,119.98,64.0
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,65.69,31.21
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,28.1,19.1
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,23.1,13.46
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,11.3,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,75.05,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,188.58,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,311.46,245.24
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,425.63,354.94
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,506.47,425.6
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,584.83,489.92
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,647.26,538.05
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,709.72,583.99
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,758.41,619.95
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,805.54,653.95
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,841.34,677.72
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,874.54,699.24
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,898.15,714.23
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,918.51,726.92
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,921.18,725.66
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,929.41,728.62
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,930.2,726.55
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,927.32,722.12
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,918.05,713.41
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,905.1,702.37
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,884.84,687.98
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,861.15,671.32
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,831.74,649.41
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,799.28,625.42
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,760.65,598.12
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,719.52,568.81
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,673.51,533.51
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,625.74,496.11
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,576.35,456.47
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,523.25,412.95
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,466.17,365.14
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,409.23,316.08
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,349.29,263.76
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,291.04,211.87
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,230.48,158.45
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,173.71,109.53
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,115.47,64.38
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,66.15,34.07
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,30.31,20.84
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,23.73,13.82
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,11.7,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,10.56,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,35.42,22.45
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,59.43,44.96
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,100.0,80.9
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,133.29,110.43
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,162.96,136.16
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,193.05,161.69
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,155.38,128.45
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,109.56,88.14
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,306.98,257.21
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,501.21,414.32
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,359.29,295.94
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,200.71,162.23
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,145.21,116.17
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,93.97,73.15
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,93.36,72.59
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,92.8,72.05
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,166.62,132.97
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,242.66,194.25
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,158.43,125.7
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,79.77,60.84
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,45.1,32.12
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,10.59,3.24
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,92.31,71.55
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,177.91,141.79
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,119.56,94.02
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,63.71,47.84
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,89.25,69.4
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,115.09,91.2
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,128.51,102.55
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,141.14,113.19
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,125.62,100.47
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,110.66,88.22
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,94.81,75.03
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,79.26,61.93
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,63.3,48.36
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,47.62,34.81
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,33.5,23.65
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,19.39,10.23
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,9.68,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.75,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.5,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.26,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.02,0.5
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,8.78,2.08
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,10.55,3.64
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,31.28,21.84
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,52.11,39.95
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,37.94,27.45
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,23.8,15.06
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,61.46,47.54
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,101.36,81.52
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,101.97,81.86
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,102.66,82.32
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,60.17,46.06
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,19.42,11.08
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,64.63,49.81
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,111.53,89.56
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,80.22,62.98
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,50.43,37.62
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,42.44,30.75
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,34.46,23.89
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,53.08,39.81
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,71.73,55.73
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,64.16,49.35
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,56.6,42.98
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,49.49,36.98
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,42.39,30.96
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,89.87,71.77
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,137.28,112.17
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,122.75,100.18
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,108.66,88.56
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,93.01,75.24
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,77.6,61.96
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,62.5,48.75
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,47.63,35.56
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,33.5,24.15
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,19.39,10.48
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,9.68,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,7.9,0.44
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.18,5.54
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,19.79,11.49
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,26.41,17.41
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,33.05,23.29
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,39.69,29.1
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,34.82,24.81
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,29.96,20.52
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,50.34,38.07
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,70.79,55.47
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,52.58,39.71
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,34.43,24.04
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,34.88,24.33
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,35.33,24.62
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,38.44,27.23
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,41.55,29.85
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,103.5,82.26
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,169.68,137.33
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,149.65,120.57
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,130.27,104.41
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,148.47,119.69
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,166.61,134.87
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,152.62,123.29
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,138.97,112.02
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,135.49,109.28
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,132.04,106.58
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,151.6,123.3
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,170.22,139.13
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,114.5,92.34
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,61.0,46.95
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,54.78,41.73
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,48.56,36.46
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,41.9,30.76
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,35.26,25.0
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,28.18,18.84
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,21.11,12.6
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,14.5,7.21
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.9,0.89
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.94,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.55,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,14.08,5.09
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,23.79,14.6
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,35.74,25.36
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,48.98,37.18
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,62.1,48.77
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,75.14,60.13
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,44.12,33.07
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,16.72,9.05
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,39.26,28.67
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,61.9,48.07
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,40.17,29.22
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,27.36,18.03
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,36.21,25.55
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,128.01,103.6
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,228.02,185.81
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,177.08,143.42
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,128.82,103.25
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,110.96,88.45
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,93.55,73.9
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,161.72,130.98
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,231.02,187.56
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,337.38,275.34
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,413.53,336.81
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,295.37,241.11
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,173.15,140.26
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,101.32,80.73
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,32.65,22.47
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,57.9,44.23
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,83.29,66.04
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,207.63,164.75
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,282.6,213.67
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,225.71,161.63
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,171.84,113.67
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,117.7,70.36
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,70.81,39.52
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,32.86,23.47
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,24.59,14.76
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,12.12,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,130.34,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,289.99,213.84
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,410.92,345.01
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,495.85,423.89
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,584.32,501.66
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,650.04,557.17
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,716.18,611.03
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,765.23,648.35
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,812.8,683.39
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,685.56,579.91
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,517.59,437.93
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,362.6,305.75
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,190.89,156.67
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,157.12,127.79
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,125.41,100.55
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,163.56,132.53
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,202.04,164.43
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,177.68,143.58
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,154.28,123.67
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,163.41,131.27
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,172.43,138.75
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,153.76,123.28
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,135.63,108.26
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,116.18,92.17
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,97.11,76.35
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,105.81,83.58
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,114.49,90.78
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,117.6,93.7
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,120.65,96.62
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,104.1,82.91
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,87.78,69.31
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,78.76,61.95
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,69.81,54.54
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,142.23,105.77
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,175.36,119.21
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,122.55,76.92
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,77.4,46.65
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,38.28,28.18
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,29.0,18.4
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,14.62,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,89.76,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,236.13,170.11
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,354.3,295.88
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,437.93,371.33
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,526.08,445.4
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,590.06,496.29
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,654.9,545.39
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,705.4,581.43
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,754.94,615.46
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,787.04,634.99
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,822.59,656.67
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,848.36,671.48
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,871.14,684.06
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,682.17,544.53
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,457.4,367.7
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,464.04,373.87
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,469.94,377.82
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,418.89,336.04
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,353.93,283.71
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,375.65,300.94
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,409.56,326.69
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,399.79,318.38
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,389.76,310.17
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,293.18,234.04
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,205.42,163.56
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,282.59,226.74
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,351.7,280.89
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,450.27,358.22
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,506.88,398.53
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,389.85,305.65
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,292.92,229.64
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,299.63,230.17
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,283.67,208.65
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,226.02,158.32
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,172.71,112.86
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,119.87,72.13
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,74.38,42.45
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,35.92,25.91
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,27.3,16.91
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,13.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,18.07,7.44
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,33.23,22.99
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,53.14,41.2
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,72.24,58.61
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,93.21,77.48
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,114.13,96.02
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,117.82,99.05
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,121.97,102.37
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,126.15,105.61
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,130.72,109.15
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,140.41,117.3
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,150.16,125.47
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,189.0,159.21
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,227.92,192.7
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,189.27,158.89
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,152.47,126.66
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,190.08,159.15
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,227.59,191.26
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,324.64,275.7
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,418.51,356.09
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,365.67,310.82
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,328.26,278.51
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,281.71,238.61
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,237.75,200.76
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,313.32,267.09
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,370.38,316.27
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,348.24,297.11
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,325.04,276.84
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,246.35,208.55
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,173.8,146.1
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,154.01,129.24
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,134.87,112.75
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,115.07,95.35
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,95.97,78.5
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,76.03,61.16
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,57.67,45.09
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,40.34,31.08
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,24.35,15.18
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,12.33,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,104.07,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,259.4,180.55
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,392.88,335.07
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,477.98,415.45
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,561.13,488.34
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,381.18,335.94
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,121.29,102.77
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,177.31,152.81
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,222.49,192.06
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,240.48,206.53
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,258.34,220.71
