Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,0,590.0,157.0,3.3,5.0,471.0,541.41,452.7
2016,12,19,14,15,550.0,159.0,3.25,5.0,440.5,485.99,406.92
2016,12,19,14,30,510.0,161.0,3.2,5.0,410.0,437.24,365.54
2016,12,19,14,45,603.5,125.5,3.15,5.0,399.5,422.16,351.08
2016,12,19,15,0,697.0,90.0,3.1,5.0,389.0,392.31,322.49
2016,12,19,15,15,751.0,76.0,2.9,4.5,371.0,358.92,289.42
2016,12,19,15,30,805.0,62.0,2.7,4.0,353.0,318.03,248.14
2016,12,19,15,45,767.5,59.0,2.55,4.0,307.5,257.44,191.32
2016,12,19,16,0,730.0,56.0,2.4,4.0,262.0,200.26,138.23
2016,12,19,16,15,675.0,51.0,2.1,3.0,214.5,142.47,88.54
2016,12,19,16,30,620.0,46.0,1.8,2.0,167.0,90.84,49.97
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,39.6,22.5
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,24.27,15.86
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,11.86,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,34.0,153.24,18.08
2016,12,20,8,0,365.0,31.0,0.1,2.0,68.0,311.35,249.65
2016,12,20,8,15,458.0,40.0,0.2,2.5,112.0,399.25,332.6
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,493.57,412.42
2016,12,20,8,45,607.5,55.0,0.45,4.0,201.5,561.56,467.07
2016,12,20,9,0,664.0,61.0,0.6,5.0,247.0,631.21,520.68
2016,12,20,9,15,701.0,65.5,0.75,5.5,290.5,678.55,556.37
2016,12,20,9,30,738.0,70.0,0.9,6.0,334.0,731.16,595.1
2016,12,20,9,45,763.0,73.0,1.05,6.5,373.5,770.37,623.0
2016,12,20,10,0,788.0,76.0,1.2,7.0,413.0,807.46,648.99
2016,12,20,10,15,806.0,78.5,1.3,7.5,447.0,835.29,667.33
2016,12,20,10,30,824.0,81.0,1.4,8.0,481.0,860.25,683.58
2016,12,20,10,45,836.5,83.0,1.55,9.0,508.0,876.53,693.06
2016,12,20,11,0,849.0,85.0,1.7,10.0,535.0,889.49,700.26
2016,12,20,11,15,857.0,86.0,1.8,10.5,555.0,893.68,702.02
2016,12,20,11,30,865.0,87.0,1.9,11.0,575.0,894.34,701.52
2016,12,20,11,45,500.5,181.5,2.05,11.5,465.0,668.78,536.23
2016,12,20,12,0,136.0,276.0,2.2,12.0,355.0,418.95,337.54
2016,12,20,12,15,123.0,276.5,2.25,12.0,348.5,402.51,325.55
2016,12,20,12,30,110.0,277.0,2.3,12.0,342.0,372.39,301.65
2016,12,20,12,45,107.5,275.0,2.35,12.5,338.5,362.87,293.65
2016,12,20,13,0,105.0,273.0,2.4,13.0,335.0,353.32,285.57
2016,12,20,13,15,73.0,254.5,2.4,13.0,297.5,304.24,245.96
2016,12,20,13,30,41.0,236.0,2.4,13.0,260.0,257.93,208.37
2016,12,20,13,45,449.5,158.5,2.45,13.5,399.0,474.64,387.33
2016,12,20,14,0,858.0,81.0,2.5,14.0,538.0,628.59,506.39
2016,12,20,14,15,450.5,141.0,2.45,14.0,380.5,411.68,333.53
2016,12,20,14,30,43.0,201.0,2.4,14.0,223.0,210.96,169.91
2016,12,20,14,45,75.0,194.0,2.4,14.0,228.5,215.94,174.67
2016,12,20,15,0,107.0,187.0,2.4,14.0,234.0,222.07,179.28
2016,12,20,15,15,102.0,170.5,2.2,13.5,211.5,192.94,155.17
2016,12,20,15,30,97.0,154.0,2.0,13.0,189.0,169.02,135.14
2016,12,20,15,45,374.0,109.0,1.8,13.0,219.0,199.94,150.96
2016,12,20,16,0,651.0,64.0,1.6,13.0,249.0,191.78,129.86
2016,12,20,16,15,595.0,57.5,1.5,12.0,203.5,136.66,84.18
2016,12,20,16,30,539.0,51.0,1.4,11.0,158.0,87.87,48.58
2016,12,20,16,45,452.0,42.0,1.35,10.0,114.5,42.77,24.64
2016,12,20,17,0,365.0,33.0,1.3,9.0,71.0,26.83,17.52
2016,12,20,17,15,182.5,16.5,1.35,8.5,35.5,13.12,0.27
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.5,3.25,5.0,34.0,153.63,4.14
2016,12,21,8,0,369.0,31.0,3.6,6.0,68.0,313.4,252.28
2016,12,21,8,15,462.5,40.0,3.55,6.5,112.0,401.75,339.63
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,496.54,422.93
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,565.54,480.03
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,636.29,535.64
2016,12,21,9,15,710.0,64.0,3.7,9.5,291.5,683.46,572.07
2016,12,21,9,30,747.0,68.0,3.9,10.0,335.0,735.7,611.35
2016,12,21,9,45,773.0,71.0,4.1,11.0,375.0,775.99,639.29
2016,12,21,10,0,799.0,74.0,4.3,12.0,415.0,814.19,665.4
2016,12,21,10,15,570.5,135.5,4.3,12.5,388.5,694.12,571.14
2016,12,21,10,30,342.0,197.0,4.3,13.0,362.0,550.16,453.29
2016,12,21,10,45,320.0,213.5,4.35,14.0,375.5,549.05,449.85
2016,12,21,11,0,298.0,230.0,4.4,15.0,389.0,546.18,444.44
2016,12,21,11,15,320.0,235.5,4.4,15.5,411.5,568.0,460.22
2016,12,21,11,30,342.0,241.0,4.4,16.0,434.0,588.33,474.61
2016,12,21,11,45,316.0,252.0,4.4,16.5,433.5,571.05,459.03
2016,12,21,12,0,290.0,263.0,4.4,17.0,433.0,552.91,443.09
2016,12,21,12,15,348.0,252.5,4.4,17.0,458.0,580.96,465.71
2016,12,21,12,30,406.0,242.0,4.4,17.0,483.0,605.74,485.41
2016,12,21,12,45,406.5,240.5,4.4,17.5,480.0,590.58,472.53
2016,12,21,13,0,407.0,239.0,4.4,18.0,477.0,573.99,458.76
2016,12,21,13,15,404.0,234.0,4.35,18.0,466.5,549.68,439.81
2016,12,21,13,30,401.0,229.0,4.3,18.0,456.0,524.39,420.0
2016,12,21,13,45,630.5,155.5,4.25,18.0,498.0,597.42,478.71
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,632.26,506.34
2016,12,21,14,15,848.0,80.0,4.1,18.0,513.0,582.63,465.95
2016,12,21,14,30,836.0,78.0,4.0,18.0,486.0,531.94,424.24
2016,12,21,14,45,604.5,121.0,3.9,18.0,405.5,420.57,334.43
2016,12,21,15,0,373.0,164.0,3.8,18.0,325.0,318.81,252.56
2016,12,21,15,15,359.5,151.0,3.4,17.5,294.0,278.62,218.68
2016,12,21,15,30,346.0,138.0,3.0,17.0,263.0,239.55,184.99
2016,12,21,15,45,507.0,99.5,2.7,17.0,257.5,226.77,166.55
2016,12,21,16,0,668.0,61.0,2.4,17.0,252.0,193.76,129.23
2016,12,21,16,15,612.0,55.5,2.2,16.0,206.0,138.51,83.82
2016,12,21,16,30,556.0,50.0,2.0,15.0,160.0,89.53,48.35
2016,12,21,16,45,468.5,41.0,1.85,14.0,116.5,43.24,23.8
2016,12,21,17,0,381.0,32.0,1.7,13.0,73.0,25.88,16.43
2016,12,21,17,15,190.5,16.0,1.75,12.5,36.5,12.65,0.56
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,6.5,32.0,140.76,0.0
2016,12,22,8,0,326.0,32.0,4.4,7.0,64.0,286.41,229.17
2016,12,22,8,15,421.0,41.5,4.55,7.5,107.0,374.85,317.05
2016,12,22,8,30,516.0,51.0,4.7,8.0,150.0,469.84,401.95
2016,12,22,8,45,578.5,57.0,4.9,8.5,195.5,541.32,463.37
2016,12,22,9,0,641.0,63.0,5.1,9.0,241.0,614.85,524.08
2016,12,22,9,15,680.0,68.0,5.05,9.5,284.5,669.43,566.63
2016,12,22,9,30,719.0,73.0,5.0,10.0,328.0,723.57,607.34
2016,12,22,9,45,746.0,76.0,5.0,10.5,368.0,758.79,632.33
2016,12,22,10,0,773.0,79.0,5.0,11.0,408.0,797.55,659.57
2016,12,22,10,15,792.0,81.5,4.85,11.5,442.0,826.29,677.79
2016,12,22,10,30,811.0,84.0,4.7,12.0,476.0,852.23,693.56
2016,12,22,10,45,636.0,139.5,4.6,12.5,457.5,769.56,627.94
2016,12,22,11,0,461.0,195.0,4.5,13.0,439.0,668.06,545.57
2016,12,22,11,15,439.5,209.0,4.4,13.5,449.0,660.54,537.31
2016,12,22,11,30,418.0,223.0,4.3,14.0,459.0,650.92,527.09
2016,12,22,11,45,655.5,151.5,4.2,14.5,530.5,779.5,626.39
2016,12,22,12,0,893.0,80.0,4.1,15.0,602.0,877.71,695.58
2016,12,22,12,15,894.5,80.5,4.0,15.0,606.5,861.89,682.62
2016,12,22,12,30,896.0,81.0,3.9,15.0,611.0,842.68,668.17
2016,12,22,12,45,893.5,81.5,3.85,15.5,607.0,816.93,648.13
2016,12,22,13,0,891.0,82.0,3.8,16.0,603.0,788.16,626.05
2016,12,22,13,15,886.5,81.0,3.75,16.0,591.5,753.34,600.74
2016,12,22,13,30,882.0,80.0,3.7,16.0,580.0,715.95,573.49
2016,12,22,13,45,873.5,79.5,3.65,16.0,560.5,674.06,541.57
2016,12,22,14,0,865.0,79.0,3.6,16.0,541.0,630.27,506.81
2016,12,22,14,15,853.5,77.5,3.55,16.0,514.0,584.54,469.75
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,534.48,428.5
2016,12,22,14,45,818.5,75.5,3.45,16.0,452.5,478.82,381.82
2016,12,22,15,0,795.0,75.0,3.4,16.0,418.0,423.71,334.42
2016,12,22,15,15,770.0,72.0,3.1,15.5,379.0,366.42,284.42
2016,12,22,15,30,745.0,69.0,2.8,15.0,340.0,310.57,234.53
2016,12,22,15,45,706.0,65.5,2.55,14.5,296.5,252.29,182.54
2016,12,22,16,0,667.0,62.0,2.3,14.0,253.0,195.91,132.6
2016,12,22,16,15,611.5,56.0,2.1,13.5,207.5,140.22,86.09
2016,12,22,16,30,556.0,50.0,1.9,13.0,162.0,90.75,49.55
2016,12,22,16,45,463.0,42.0,1.7,12.5,118.0,45.03,24.99
2016,12,22,17,0,370.0,34.0,1.5,12.0,74.0,27.63,18.06
2016,12,22,17,15,185.0,17.0,1.55,11.5,37.0,13.48,1.58
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.6,9.5,8.5,7.47,0.0
2016,12,23,8,0,0.0,17.0,3.0,10.0,17.0,14.95,6.34
2016,12,23,8,15,0.0,29.0,3.2,10.5,29.0,25.56,16.05
2016,12,23,8,30,0.0,41.0,3.4,11.0,41.0,36.18,25.48
2016,12,23,8,45,0.0,54.0,3.6,11.5,54.0,48.5,36.27
2016,12,23,9,0,0.0,67.0,3.8,12.0,67.0,61.11,47.16
2016,12,23,9,15,0.0,79.5,3.85,12.5,79.5,73.12,57.35
2016,12,23,9,30,0.0,92.0,3.9,13.0,92.0,85.1,67.36
2016,12,23,9,45,0.0,103.0,3.95,13.5,103.0,95.46,75.85
2016,12,23,10,0,0.0,114.0,4.0,14.0,114.0,105.84,84.26
2016,12,23,10,15,0.0,124.0,4.0,14.5,124.0,115.18,91.71
2016,12,23,10,30,0.0,134.0,4.0,15.0,134.0,124.56,99.11
2016,12,23,10,45,0.0,142.0,4.0,16.0,142.0,131.88,104.56
2016,12,23,11,0,0.0,150.0,4.0,17.0,150.0,139.24,110.0
2016,12,23,11,15,0.0,156.0,4.05,17.0,156.0,144.58,114.19
2016,12,23,11,30,0.0,162.0,4.1,17.0,162.0,149.96,118.44
2016,12,23,11,45,0.0,134.0,4.15,17.5,134.0,121.64,95.02
2016,12,23,12,0,0.0,106.0,4.2,18.0,106.0,94.65,72.73
2016,12,23,12,15,1.0,140.0,4.2,18.0,140.5,127.79,99.84
2016,12,23,12,30,2.0,174.0,4.2,18.0,175.0,161.45,127.12
2016,12,23,12,45,1.5,173.0,4.2,18.5,174.0,159.61,125.33
2016,12,23,13,0,1.0,172.0,4.2,19.0,173.0,157.85,123.69
2016,12,23,13,15,0.5,167.0,4.15,19.0,167.5,152.31,119.27
2016,12,23,13,30,0.0,162.0,4.1,19.0,162.0,146.89,114.98
2016,12,23,13,45,0.0,144.5,4.1,19.5,144.5,130.13,101.33
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,113.69,87.94
2016,12,23,14,15,0.0,123.5,3.95,20.0,123.5,110.37,85.39
2016,12,23,14,30,0.0,120.0,3.8,20.0,120.0,107.07,82.85
2016,12,23,14,45,0.0,79.5,3.65,20.0,79.5,70.35,52.84
2016,12,23,15,0,0.0,39.0,3.5,20.0,39.0,34.4,23.13
2016,12,23,15,15,0.0,35.0,3.05,19.5,35.0,30.85,20.29
2016,12,23,15,30,0.0,31.0,2.6,19.0,31.0,27.31,17.41
2016,12,23,15,45,254.5,59.0,2.2,19.0,132.5,124.71,90.68
2016,12,23,16,0,509.0,87.0,1.8,19.0,234.0,187.97,130.07
2016,12,23,16,15,451.0,77.5,1.55,18.0,191.0,135.41,87.56
2016,12,23,16,30,393.0,68.0,1.3,17.0,148.0,91.9,55.87
2016,12,23,16,45,306.0,55.0,1.1,16.5,107.0,51.53,32.08
2016,12,23,17,0,219.0,42.0,0.9,16.0,66.0,32.63,22.02
2016,12,23,17,15,109.5,21.0,0.9,16.0,33.0,16.44,3.66
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,16.5,2.75,17.5,29.0,117.25,0.0
2016,12,24,8,0,259.0,33.0,3.0,18.0,58.0,243.62,184.52
2016,12,24,8,15,353.5,44.0,3.1,18.0,99.0,330.86,267.68
2016,12,24,8,30,448.0,55.0,3.2,18.0,140.0,424.84,348.49
2016,12,24,8,45,510.5,62.5,3.3,18.5,184.0,496.3,407.51
2016,12,24,9,0,573.0,70.0,3.4,19.0,228.0,569.89,465.24
2016,12,24,9,15,332.5,109.0,3.6,19.5,204.5,434.21,355.96
2016,12,24,9,30,92.0,148.0,3.8,20.0,181.0,243.6,197.7
2016,12,24,9,45,47.0,146.5,4.0,20.5,163.5,198.91,159.88
2016,12,24,10,0,2.0,145.0,4.2,21.0,146.0,141.86,111.35
2016,12,24,10,15,46.5,179.5,4.35,21.0,202.0,233.74,187.02
2016,12,24,10,30,91.0,214.0,4.5,21.0,258.0,313.96,251.66
2016,12,24,10,45,447.5,152.5,4.7,21.5,387.0,608.03,487.96
2016,12,24,11,0,804.0,91.0,4.9,22.0,516.0,857.13,671.08
2016,12,24,11,15,583.5,164.0,5.0,22.0,478.5,738.48,582.73
2016,12,24,11,30,363.0,237.0,5.1,22.0,441.0,603.06,476.81
2016,12,24,11,45,321.0,251.5,5.2,22.5,435.0,575.72,454.35
2016,12,24,12,0,279.0,266.0,5.3,23.0,429.0,547.75,431.01
2016,12,24,12,15,139.5,209.5,5.3,23.0,291.0,341.21,270.13
2016,12,24,12,30,0.0,153.0,5.3,23.0,153.0,139.26,106.86
2016,12,24,12,45,0.0,124.5,5.35,23.5,124.5,111.82,84.91
2016,12,24,13,0,0.0,96.0,5.4,24.0,96.0,85.23,63.45
2016,12,24,13,15,1.5,137.0,5.35,24.0,138.5,124.48,95.03
2016,12,24,13,30,3.0,178.0,5.3,24.0,181.0,164.34,126.87
2016,12,24,13,45,4.0,177.5,5.3,24.0,180.5,164.08,126.78
2016,12,24,14,0,5.0,177.0,5.3,24.0,180.0,163.74,126.69
2016,12,24,14,15,24.0,190.5,5.15,23.5,202.5,187.01,145.93
2016,12,24,14,30,43.0,204.0,5.0,23.0,225.0,214.31,168.19
2016,12,24,14,45,363.5,151.5,4.85,23.0,310.5,333.12,262.66
2016,12,24,15,0,684.0,99.0,4.7,23.0,396.0,402.42,312.34
2016,12,24,15,15,655.5,95.0,4.45,22.5,358.5,348.01,265.85
2016,12,24,15,30,627.0,91.0,4.2,22.0,321.0,295.63,220.55
2016,12,24,15,45,582.0,86.0,4.0,22.0,279.0,240.25,172.65
2016,12,24,16,0,537.0,81.0,3.8,22.0,237.0,189.4,129.05
2016,12,24,16,15,478.5,72.5,3.8,21.5,193.5,138.2,87.78
2016,12,24,16,30,420.0,64.0,3.8,21.0,150.0,93.8,55.46
2016,12,24,16,45,326.5,53.0,3.8,21.0,109.0,51.26,30.55
2016,12,24,17,0,233.0,42.0,3.8,21.0,68.0,32.63,21.53
2016,12,24,17,15,116.5,21.0,3.95,20.5,34.0,16.43,4.04
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,25.0,16.5,5.95,18.5,18.5,38.62,0.0
2016,12,25,8,0,50.0,33.0,6.2,19.0,37.0,84.39,60.08
2016,12,25,8,15,75.0,52.5,6.5,19.0,63.5,127.43,100.33
2016,12,25,8,30,100.0,72.0,6.8,19.0,90.0,170.61,138.49
2016,12,25,8,45,113.0,91.5,7.1,19.5,118.0,205.67,168.75
2016,12,25,9,0,126.0,111.0,7.4,20.0,146.0,240.88,198.38
2016,12,25,9,15,135.0,130.0,7.6,20.0,173.0,272.24,224.46
2016,12,25,9,30,144.0,149.0,7.8,20.0,200.0,303.46,249.96
2016,12,25,9,45,162.0,166.5,8.0,20.5,230.5,340.03,279.17
2016,12,25,10,0,180.0,184.0,8.2,21.0,261.0,376.64,307.95
2016,12,25,10,15,90.0,157.0,8.25,21.5,195.5,259.8,210.3
2016,12,25,10,30,0.0,130.0,8.3,22.0,130.0,120.42,93.25
2016,12,25,10,45,0.5,148.0,8.35,22.5,148.5,138.63,107.73
2016,12,25,11,0,1.0,166.0,8.4,23.0,167.0,156.85,122.02
2016,12,25,11,15,1.5,170.0,8.3,23.0,171.5,160.39,124.68
2016,12,25,11,30,2.0,174.0,8.2,23.0,176.0,164.03,127.46
2016,12,25,11,45,1.0,157.0,8.1,23.5,158.0,145.23,111.99
2016,12,25,12,0,0.0,140.0,8.0,24.0,140.0,127.2,97.23
2016,12,25,12,15,0.5,155.5,7.85,24.0,156.0,142.44,109.39
2016,12,25,12,30,1.0,171.0,7.7,24.0,172.0,157.67,121.52
2016,12,25,12,45,19.0,207.0,7.55,24.0,218.5,207.36,161.59
2016,12,25,13,0,37.0,243.0,7.4,24.0,265.0,268.72,210.4
2016,12,25,13,15,80.5,255.0,7.15,24.0,301.0,310.98,244.59
2016,12,25,13,30,124.0,267.0,6.9,24.0,337.0,360.34,283.77
2016,12,25,13,45,448.0,188.5,6.65,24.0,430.5,508.35,403.86
2016,12,25,14,0,772.0,110.0,6.4,24.0,524.0,613.81,486.58
2016,12,25,14,15,759.0,107.5,6.15,24.0,498.0,566.34,447.7
2016,12,25,14,30,746.0,105.0,5.9,24.0,472.0,518.13,408.07
2016,12,25,14,45,698.0,110.5,5.7,24.0,435.5,460.42,360.4
2016,12,25,15,0,650.0,116.0,5.5,24.0,399.0,405.61,314.43
2016,12,25,15,15,620.0,111.0,5.2,23.5,361.5,351.19,268.56
2016,12,25,15,30,590.0,106.0,4.9,23.0,324.0,299.05,223.79
2016,12,25,15,45,533.5,102.0,4.6,23.0,280.5,240.54,174.06
2016,12,25,16,0,477.0,98.0,4.3,23.0,237.0,190.81,132.18
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.5,140.79,92.27
2016,12,25,16,30,355.0,77.0,3.8,22.0,150.0,97.78,60.9
2016,12,25,16,45,263.0,62.5,3.55,21.5,108.5,57.71,36.61
2016,12,25,17,0,171.0,48.0,3.3,21.0,67.0,37.78,25.88
2016,12,25,17,15,85.5,24.0,3.3,20.5,33.5,19.52,6.48
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.0,15.5,2.35,18.5,29.0,126.67,0.0
2016,12,26,8,0,290.0,31.0,2.6,19.0,58.0,260.93,195.14
2016,12,26,8,15,389.5,41.0,2.6,19.5,100.0,351.14,281.51
2016,12,26,8,30,489.0,51.0,2.6,20.0,142.0,448.58,363.52
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.5,522.22,422.74
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,598.25,481.0
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.5,652.66,520.94
2016,12,26,9,30,702.0,72.0,2.9,22.0,320.0,706.76,559.38
2016,12,26,9,45,737.0,73.5,3.0,22.5,360.5,747.0,586.67
2016,12,26,10,0,772.0,75.0,3.1,23.0,401.0,791.03,616.17
2016,12,26,10,15,791.0,77.5,3.2,23.0,435.0,820.14,635.77
2016,12,26,10,30,810.0,80.0,3.3,23.0,469.0,846.51,653.43
2016,12,26,10,45,513.5,160.5,3.4,23.5,412.0,677.39,529.52
2016,12,26,11,0,217.0,241.0,3.5,24.0,355.0,470.48,368.33
2016,12,26,11,15,194.5,252.5,3.5,24.0,358.0,459.9,359.92
2016,12,26,11,30,172.0,264.0,3.5,24.0,361.0,448.67,350.22
2016,12,26,11,45,181.5,270.0,3.55,24.5,374.5,458.71,356.97
2016,12,26,12,0,191.0,276.0,3.6,25.0,388.0,467.85,362.96
2016,12,26,12,15,218.0,276.0,3.5,25.0,405.0,483.93,375.14
2016,12,26,12,30,245.0,276.0,3.4,25.0,422.0,498.3,385.92
2016,12,26,12,45,542.0,187.0,3.35,25.5,506.5,658.45,508.51
2016,12,26,13,0,839.0,98.0,3.3,26.0,591.0,776.57,593.07
2016,12,26,13,15,463.0,179.5,3.15,26.0,451.0,551.56,425.98
2016,12,26,13,30,87.0,261.0,3.0,26.0,311.0,317.42,244.22
2016,12,26,13,45,452.0,176.5,2.95,26.0,421.5,499.58,388.32
2016,12,26,14,0,817.0,92.0,2.9,26.0,532.0,623.22,481.08
2016,12,26,14,15,804.5,90.0,2.65,25.5,506.0,575.28,443.5
2016,12,26,14,30,792.0,88.0,2.4,25.0,480.0,526.41,405.4
2016,12,26,14,45,771.5,86.5,2.2,25.0,446.5,473.45,362.69
2016,12,26,15,0,751.0,85.0,2.0,25.0,413.0,420.85,319.3
2016,12,26,15,15,725.0,81.5,1.7,24.5,375.0,364.03,272.16
2016,12,26,15,30,699.0,78.0,1.4,24.0,337.0,309.31,225.67
2016,12,26,15,45,656.0,74.5,1.15,24.0,294.0,251.89,176.7
2016,12,26,16,0,613.0,71.0,0.9,24.0,251.0,198.59,131.47
2016,12,26,16,15,556.5,64.5,0.75,23.5,206.5,144.91,88.57
2016,12,26,16,30,500.0,58.0,0.6,23.0,162.0,97.63,54.44
2016,12,26,16,45,406.5,48.5,0.5,22.5,119.0,53.11,29.55
2016,12,26,17,0,313.0,39.0,0.4,22.0,76.0,31.82,20.93
2016,12,26,17,15,156.5,25.0,0.4,21.5,43.5,19.62,7.1
2016,12,26,17,30,0.0,11.0,0.4,21.0,11.0,10.01,0.0
2016,12,26,17,45,0.0,5.5,0.4,21.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,15.0,5.5,4.82,0.0
2016,12,27,8,0,0.0,11.0,2.2,15.0,11.0,9.66,1.83
2016,12,27,8,15,0.0,20.0,2.2,15.0,20.0,17.59,9.03
2016,12,27,8,30,0.0,29.0,2.2,15.0,29.0,25.54,16.03
2016,12,27,8,45,0.0,39.0,2.2,15.5,39.0,34.38,23.69
2016,12,27,9,0,0.0,49.0,2.2,16.0,49.0,43.24,31.26
2016,12,27,9,15,0.0,58.5,2.15,16.5,58.5,51.67,38.35
2016,12,27,9,30,0.0,68.0,2.1,17.0,68.0,60.11,45.33
2016,12,27,9,45,316.0,91.0,2.05,17.5,224.5,405.82,336.08
2016,12,27,10,0,632.0,114.0,2.0,18.0,381.0,722.84,574.71
2016,12,27,10,15,318.0,138.5,2.0,18.5,273.0,474.57,381.42
2016,12,27,10,30,4.0,163.0,2.0,19.0,165.0,159.4,125.02
2016,12,27,10,45,25.0,193.0,2.0,19.5,206.0,209.49,166.21
2016,12,27,11,0,46.0,223.0,2.0,20.0,247.0,277.21,219.44
2016,12,27,11,15,94.0,243.5,2.0,20.0,295.5,341.93,270.63
2016,12,27,11,30,142.0,264.0,2.0,20.0,344.0,422.0,332.22
2016,12,27,11,45,159.0,270.5,2.0,20.5,362.0,439.59,344.42
2016,12,27,12,0,176.0,277.0,2.0,21.0,380.0,456.18,356.12
2016,12,27,12,15,196.5,278.0,1.95,21.0,394.5,468.16,365.05
2016,12,27,12,30,217.0,279.0,1.9,21.0,409.0,478.74,372.91
2016,12,27,12,45,160.5,277.0,1.85,21.0,373.0,422.21,328.97
2016,12,27,13,0,104.0,275.0,1.8,21.0,337.0,355.85,277.65
2016,12,27,13,15,93.0,267.5,1.75,21.0,322.0,334.01,260.98
2016,12,27,13,30,82.0,260.0,1.7,21.0,307.0,312.94,244.64
2016,12,27,13,45,74.0,248.5,1.65,21.0,290.0,290.53,227.34
2016,12,27,14,0,66.0,237.0,1.6,21.0,273.0,268.91,210.59
2016,12,27,14,15,246.5,211.5,1.55,21.0,335.0,360.11,283.16
2016,12,27,14,30,427.0,186.0,1.5,21.0,397.0,424.66,331.79
2016,12,27,14,45,213.5,102.0,1.5,21.0,207.5,206.42,162.04
2016,12,27,15,0,0.0,18.0,1.5,21.0,18.0,15.85,7.55
2016,12,27,15,15,298.0,60.0,1.45,20.5,171.0,179.64,138.74
2016,12,27,15,30,596.0,102.0,1.4,20.0,324.0,299.85,225.0
2016,12,27,15,45,552.5,96.0,1.35,20.0,282.0,245.31,177.81
2016,12,27,16,0,509.0,90.0,1.3,20.0,240.0,195.2,135.29
2016,12,27,16,15,451.5,80.5,1.15,19.5,197.0,142.16,92.53
2016,12,27,16,30,394.0,71.0,1.0,19.0,154.0,98.15,60.0
2016,12,27,16,45,312.0,58.0,0.9,18.5,113.0,57.13,35.02
2016,12,27,17,0,230.0,45.0,0.8,18.0,72.0,34.87,23.96
2016,12,27,17,15,129.0,27.0,0.8,17.5,41.0,21.16,8.84
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,8.19,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.0,3.35,17.5,7.0,6.14,0.0
2016,12,28,8,0,0.0,14.0,3.7,18.0,14.0,12.31,3.73
2016,12,28,8,15,0.0,26.0,3.9,18.5,26.0,22.9,13.18
2016,12,28,8,30,0.0,38.0,4.1,19.0,38.0,33.52,22.33
2016,12,28,8,45,0.0,51.5,4.3,19.5,51.5,45.9,32.87
2016,12,28,9,0,0.0,65.0,4.5,20.0,65.0,59.08,43.94
2016,12,28,9,15,0.0,77.5,4.55,20.5,77.5,71.09,53.86
2016,12,28,9,30,0.0,90.0,4.6,21.0,90.0,83.07,63.6
2016,12,28,9,45,39.5,135.0,4.7,21.5,151.5,177.65,142.27
2016,12,28,10,0,79.0,180.0,4.8,22.0,213.0,267.42,214.92
2016,12,28,10,15,159.0,195.5,4.8,22.5,269.5,370.79,297.83
2016,12,28,10,30,239.0,211.0,4.8,23.0,326.0,459.35,367.07
2016,12,28,10,45,162.5,224.5,4.85,23.5,304.5,404.72,321.06
2016,12,28,11,0,86.0,238.0,4.9,24.0,283.0,332.02,261.43
2016,12,28,11,15,224.0,237.5,4.9,24.0,362.0,468.36,370.16
2016,12,28,11,30,362.0,237.0,4.9,24.0,441.0,603.35,473.82
2016,12,28,11,45,544.5,187.5,4.9,24.0,502.5,717.89,561.47
2016,12,28,12,0,727.0,138.0,4.9,24.0,564.0,818.28,634.5
2016,12,28,12,15,729.5,138.5,4.85,24.0,569.0,805.4,624.12
2016,12,28,12,30,732.0,139.0,4.8,24.0,574.0,789.54,612.4
2016,12,28,12,45,552.0,194.5,4.75,24.5,522.0,676.22,526.23
2016,12,28,13,0,372.0,250.0,4.7,25.0,470.0,562.84,437.84
2016,12,28,13,15,563.0,186.5,4.6,25.0,512.0,635.24,495.07
2016,12,28,13,30,754.0,123.0,4.5,25.0,554.0,686.86,534.82
2016,12,28,13,45,530.5,179.0,4.4,25.0,477.5,556.68,434.21
2016,12,28,14,0,307.0,235.0,4.3,25.0,401.0,436.95,340.69
2016,12,28,14,15,285.0,226.0,4.1,25.0,374.5,397.8,310.4
2016,12,28,14,30,263.0,217.0,3.9,25.0,348.0,360.1,280.69
2016,12,28,14,45,481.5,158.0,3.75,25.0,377.5,400.47,311.13
2016,12,28,15,0,700.0,99.0,3.6,25.0,407.0,415.06,318.52
2016,12,28,15,15,674.0,94.5,3.2,24.5,370.0,360.17,272.42
2016,12,28,15,30,648.0,90.0,2.8,24.0,333.0,306.99,227.03
2016,12,28,15,45,612.0,84.5,2.4,24.0,291.5,252.12,179.71
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,200.7,135.55
2016,12,28,16,15,521.5,71.5,1.8,23.0,206.5,148.27,93.42
2016,12,28,16,30,467.0,64.0,1.6,22.0,163.0,102.08,59.5
2016,12,28,16,45,386.5,52.5,1.45,21.5,120.5,57.81,33.19
2016,12,28,17,0,306.0,41.0,1.3,21.0,78.0,31.87,21.16
2016,12,28,17,15,153.0,26.5,1.35,20.5,45.0,20.77,8.86
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.91,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,47.5,15.5,5.4,10.0,20.0,56.6,0.0
2016,12,29,8,0,95.0,31.0,5.4,10.0,40.0,121.73,90.89
2016,12,29,8,15,118.5,50.5,5.5,10.0,68.0,166.09,136.74
2016,12,29,8,30,142.0,70.0,5.6,10.0,96.0,210.53,177.67
2016,12,29,8,45,156.5,89.0,5.7,10.5,125.0,248.17,211.23
2016,12,29,9,0,171.0,108.0,5.8,11.0,154.0,271.46,231.84
2016,12,29,9,15,177.0,127.0,5.95,11.0,182.0,301.84,257.75
2016,12,29,9,30,183.0,146.0,6.1,11.0,210.0,331.76,282.69
2016,12,29,9,45,184.5,164.0,6.3,11.5,235.0,355.93,301.78
2016,12,29,10,0,186.0,182.0,6.5,12.0,260.0,379.37,319.94
2016,12,29,10,15,117.0,191.0,6.45,12.0,242.0,327.76,274.36
2016,12,29,10,30,48.0,200.0,6.4,12.0,224.0,257.73,213.42
2016,12,29,10,45,78.5,220.5,6.4,12.0,261.5,307.27,255.05
2016,12,29,11,0,109.0,241.0,6.4,12.0,299.0,356.61,295.88
2016,12,29,11,15,164.0,251.0,6.35,12.0,341.5,431.0,357.26
2016,12,29,11,30,219.0,261.0,6.3,12.0,384.0,487.58,403.57
2016,12,29,11,45,205.0,268.5,6.3,12.5,386.5,478.27,394.24
2016,12,29,12,0,191.0,276.0,6.3,13.0,389.0,468.48,384.79
2016,12,29,12,15,306.0,258.0,6.2,13.0,440.0,554.57,455.8
2016,12,29,12,30,421.0,240.0,6.1,13.0,491.0,633.78,519.71
2016,12,29,12,45,511.5,209.0,6.1,13.0,512.5,659.84,541.71
2016,12,29,13,0,602.0,178.0,6.1,13.0,534.0,684.41,562.28
2016,12,29,13,15,604.5,172.5,6.0,13.0,524.5,657.79,540.76
2016,12,29,13,30,607.0,167.0,5.9,13.0,515.0,628.96,517.5
2016,12,29,13,45,357.5,207.5,5.8,13.0,411.0,459.28,378.62
2016,12,29,14,0,108.0,248.0,5.7,13.0,307.0,307.02,251.26
2016,12,29,14,15,108.0,236.0,5.65,13.0,292.5,288.35,236.26
2016,12,29,14,30,108.0,224.0,5.6,13.0,278.0,269.7,220.9
2016,12,29,14,45,253.5,194.5,5.55,13.5,309.5,317.67,259.98
2016,12,29,15,0,399.0,165.0,5.5,14.0,341.0,343.02,278.14
2016,12,29,15,15,608.0,115.0,5.25,13.5,356.5,355.61,283.59
2016,12,29,15,30,817.0,65.0,5.0,13.0,372.0,341.45,263.25
2016,12,29,15,45,784.5,61.5,4.8,13.0,327.5,280.53,207.06
2016,12,29,16,0,752.0,58.0,4.6,13.0,283.0,222.35,153.61
2016,12,29,16,15,702.0,53.0,4.15,12.0,235.5,163.01,102.36
2016,12,29,16,30,652.0,48.0,3.7,11.0,188.0,109.13,60.35
2016,12,29,16,45,568.5,41.0,3.3,10.5,141.0,57.84,30.04
2016,12,29,17,0,485.0,34.0,2.9,10.0,94.0,27.33,18.32
2016,12,29,17,15,242.5,25.5,2.85,9.5,55.5,20.87,9.97
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.0,0.75,6.5,7.0,6.37,0.0
2016,12,30,8,0,0.0,14.0,0.8,7.0,14.0,12.31,4.08
2016,12,30,8,15,0.0,25.0,0.85,7.5,25.0,22.02,13.23
2016,12,30,8,30,0.0,36.0,0.9,8.0,36.0,31.74,21.99
2016,12,30,8,45,0.0,47.5,1.0,8.5,47.5,41.93,31.04
2016,12,30,9,0,0.0,59.0,1.1,9.0,59.0,52.55,40.33
2016,12,30,9,15,0.0,70.5,1.35,9.5,70.5,63.54,49.76
2016,12,30,9,30,0.0,82.0,1.6,10.0,82.0,74.5,59.03
2016,12,30,9,45,26.5,128.0,1.85,10.5,139.0,157.63,130.47
2016,12,30,10,0,53.0,174.0,2.1,11.0,196.0,236.76,196.44
2016,12,30,10,15,52.5,190.0,2.2,11.0,213.5,252.99,209.04
2016,12,30,10,30,52.0,206.0,2.3,11.0,231.0,269.03,221.6
2016,12,30,10,45,112.5,224.5,2.4,11.0,283.0,359.82,296.45
2016,12,30,11,0,173.0,243.0,2.5,11.0,335.0,433.76,356.09
2016,12,30,11,15,105.0,238.0,2.55,11.0,295.0,345.29,283.13
2016,12,30,11,30,37.0,233.0,2.6,11.0,255.0,274.61,223.86
2016,12,30,11,45,19.5,205.0,2.7,11.0,216.5,210.68,171.37
2016,12,30,12,0,2.0,177.0,2.8,11.0,178.0,165.55,133.61
2016,12,30,12,15,116.0,228.0,2.85,11.0,297.0,342.89,281.86
2016,12,30,12,30,230.0,279.0,2.9,11.0,416.0,490.44,399.96
2016,12,30,12,45,132.0,260.5,2.95,11.0,339.5,381.44,311.08
2016,12,30,13,0,34.0,242.0,3.0,11.0,263.0,265.5,215.8
2016,12,30,13,15,17.0,190.5,3.0,10.5,201.0,187.41,152.33
2016,12,30,13,30,0.0,139.0,3.0,10.0,139.0,125.09,100.52
2016,12,30,13,45,0.0,117.5,3.05,10.0,117.5,104.96,83.81
2016,12,30,14,0,0.0,96.0,3.1,10.0,96.0,85.2,67.24
2016,12,30,14,15,0.0,109.5,3.1,10.0,109.5,97.5,77.8
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,109.8,88.35
2016,12,30,14,45,0.0,72.5,3.1,10.0,72.5,64.13,49.62
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,19.38,11.17
2016,12,30,15,15,0.0,20.0,3.05,10.0,20.0,17.61,9.68
2016,12,30,15,30,0.0,18.0,3.0,10.0,18.0,15.84,8.17
2016,12,30,15,45,0.0,15.5,3.0,10.0,15.5,13.63,6.26
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,11.42,4.34
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,9.22,2.42
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.02,0.48
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.26,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.5,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.75,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
